Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,11.38,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,41.97,19.14
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,78.8,43.44
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,125.09,78.67
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,170.53,117.99
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,220.78,163.26
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,267.53,206.83
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,316.5,252.01
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,361.72,293.57
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,407.54,334.76
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,448.28,370.71
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,488.11,404.92
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,522.9,434.32
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,555.88,461.53
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,583.75,484.76
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,609.19,505.64
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,628.77,521.57
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,645.48,535.04
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,657.1,544.37
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,665.63,551.22
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,668.4,552.58
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,668.02,551.47
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,660.85,546.03
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,650.63,538.19
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,633.74,525.06
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,614.13,509.67
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,587.78,488.73
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,559.3,465.74
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,523.01,436.02
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,485.5,404.61
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,439.09,366.32
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,396.21,329.47
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,339.05,279.26
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,284.86,230.15
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,215.48,167.39
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,151.17,94.84
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,59.02,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,13.03,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,25.87,15.05
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,41.97,30.36
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,58.71,45.36
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,76.09,60.67
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,94.86,77.09
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,112.37,92.52
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,130.37,108.25
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,146.99,122.46
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,164.07,136.89
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,204.81,171.26
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,252.5,211.26
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,341.13,285.88
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,441.64,368.95
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,516.58,430.06
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,592.25,490.78
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,523.65,433.32
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,434.37,358.99
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,443.67,367.18
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,451.9,373.91
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,396.03,326.95
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,331.59,272.99
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,205.11,169.16
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,73.49,57.39
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,164.58,135.66
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,264.08,218.11
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,228.58,188.77
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,200.67,165.86
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,182.51,150.77
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,164.47,135.57
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,142.94,117.46
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,121.6,99.18
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,98.48,79.03
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,75.75,58.94
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,51.61,37.46
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,25.43,12.7
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,12.29,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,14.09,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,31.05,17.52
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,52.87,36.16
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,77.27,56.7
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,101.67,78.02
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,127.33,100.59
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,151.95,122.63
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,177.12,144.94
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,199.85,164.65
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,222.86,184.28
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,245.66,203.82
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,268.78,223.43
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,321.45,267.25
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,374.67,311.12
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,390.06,324.02
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,404.28,335.99
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,401.19,333.62
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,396.11,329.55
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,368.91,307.16
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,346.22,288.15
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,328.42,273.03
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,309.98,257.31
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,350.74,292.65
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,397.62,332.18
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,413.69,346.33
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,435.1,364.51
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,382.35,320.76
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,338.76,284.23
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,310.87,260.97
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,283.08,237.37
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,251.85,210.96
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,220.8,184.08
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,182.97,150.57
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,146.71,117.97
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,106.5,81.91
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,67.83,43.07
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,25.24,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,13.51,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,26.76,15.29
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,43.32,30.55
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,61.12,45.91
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,79.9,62.08
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,99.59,78.96
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,117.81,94.73
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,136.54,110.81
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,152.44,124.2
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,168.47,137.51
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,201.13,164.76
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,239.51,196.66
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,301.77,248.24
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,374.71,307.94
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,403.26,331.53
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,432.14,355.44
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,378.03,310.09
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,312.48,254.94
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,284.71,232.3
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,261.89,213.35
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,277.89,227.04
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,293.92,240.67
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,274.42,225.04
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,254.75,209.26
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,172.74,141.15
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,89.75,70.94
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,50.72,38.0
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,12.54,5.22
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,11.09,3.98
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,9.64,2.72
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,8.19,1.46
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.75,0.19
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.49,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,13.03,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,25.86,14.53
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,42.54,29.97
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,60.03,45.3
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,77.96,60.74
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,96.68,76.77
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,114.37,92.05
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,132.55,107.63
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,148.1,120.67
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,163.92,133.78
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,89.77,71.36
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,15.44,7.68
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,74.94,58.66
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,136.2,110.24
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,131.7,106.28
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,127.22,102.45
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,99.62,79.21
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,72.52,56.31
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,134.87,109.32
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,199.84,163.9
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,163.31,133.22
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,126.93,102.58
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,156.22,127.6
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,186.29,153.05
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,139.63,113.84
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,93.85,75.01
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,168.38,139.72
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,247.43,206.76
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,226.28,188.81
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,205.19,170.96
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,181.38,150.8
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,157.72,130.37
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,129.99,105.91
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,102.76,81.6
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,67.79,50.82
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,39.2,24.06
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,17.6,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,13.51,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,26.75,15.22
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,44.85,31.68
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,64.42,48.55
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,84.98,66.24
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,106.53,84.72
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,127.54,102.8
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,149.39,121.49
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,167.51,136.92
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,186.38,152.91
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,131.29,106.85
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,72.52,56.8
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,40.08,28.97
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.72,1.02
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,55.09,41.79
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,103.1,82.56
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,229.69,190.29
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,354.94,293.87
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,379.17,313.86
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,410.22,339.49
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,345.36,285.68
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,279.02,230.1
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,302.23,250.08
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,317.96,263.65
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,311.04,258.36
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,303.48,252.57
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,193.24,160.66
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,90.34,72.42
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,81.88,65.36
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,73.43,58.15
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,63.4,49.59
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,53.37,40.91
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,42.99,31.72
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,32.83,22.65
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,23.16,13.99
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,13.5,4.9
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.75,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,14.9,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,31.96,18.58
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,54.3,37.41
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,80.17,58.6
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,107.99,81.87
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,138.7,107.94
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,166.8,132.61
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,195.9,157.94
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,227.69,184.72
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,259.77,211.51
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,259.4,212.16
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,257.38,210.88
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,273.91,224.24
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,290.21,237.12
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,217.13,177.36
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,141.36,114.01
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,144.01,116.38
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,146.7,118.58
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,146.86,118.71
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,147.06,118.91
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,200.93,164.19
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,251.8,206.28
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,245.86,201.4
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,239.81,196.7
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,229.95,188.96
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,219.97,181.08
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,406.76,339.37
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,557.9,460.31
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,525.49,432.71
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,491.56,404.89
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,447.15,368.43
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,402.76,330.88
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,350.47,285.24
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,300.02,239.91
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,238.24,185.1
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,179.79,127.15
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,82.09,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,14.09,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,30.34,17.48
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,51.39,35.64
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,74.95,55.56
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,99.5,77.04
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,125.34,99.77
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,149.33,121.19
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,173.89,142.9
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,194.4,160.7
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,214.86,178.11
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,232.22,192.6
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,249.17,206.44
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,292.37,241.99
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,343.26,283.18
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,360.36,296.56
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,376.99,309.6
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,255.64,210.39
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,126.29,101.4
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,218.51,179.44
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,317.28,260.15
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,332.77,272.35
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,348.02,284.77
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,303.56,248.32
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,251.7,205.77
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,307.41,253.28
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,361.16,297.9
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,304.07,251.34
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,256.03,211.92
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,233.59,193.58
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,211.28,175.0
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,187.42,155.2
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,163.69,135.08
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,135.89,110.83
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,108.59,86.67
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,73.33,55.78
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,44.44,29.37
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,20.0,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,10.92,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,38.23,16.86
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,73.15,38.94
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,117.26,71.73
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,160.78,108.65
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,209.04,151.43
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,174.35,135.86
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,104.88,85.36
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,114.85,93.91
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,124.86,102.31
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,147.59,121.43
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,171.3,141.3
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,169.83,139.56
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,167.9,137.46
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,213.95,176.06
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,258.48,212.87
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,251.83,206.95
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,244.56,200.7
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,247.48,203.08
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,250.35,205.42
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,247.63,203.18
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,244.81,200.9
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,221.21,181.33
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,191.03,156.34
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,136.63,111.14
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,83.52,66.29
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,91.94,73.67
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,100.75,81.25
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,91.26,73.26
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,81.78,65.25
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,71.25,56.24
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,60.72,47.13
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,49.1,36.94
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,37.67,26.82
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,27.03,17.35
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,16.4,7.59
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,11.83,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,39.68,18.35
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,75.06,41.0
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,119.73,74.27
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,164.35,111.72
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,214.51,155.74
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,260.59,198.26
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,309.06,242.66
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,230.56,186.66
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,113.91,92.42
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,122.9,99.89
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,131.95,107.14
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,139.54,113.12
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,147.18,119.12
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,152.13,123.07
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,157.14,127.1
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,345.37,285.74
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,539.05,439.66
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,545.61,443.56
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,552.71,449.1
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,557.41,452.84
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,557.24,452.9
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,541.15,440.44
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,526.26,428.84
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,520.88,425.5
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,516.24,422.45
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,467.89,384.09
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,423.19,348.28
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,395.06,325.78
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,366.3,302.23
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,332.76,274.76
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,298.96,246.3
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,258.59,211.68
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,219.45,177.14
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,174.15,136.84
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,131.98,96.52
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,61.93,13.34
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,14.48,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,28.55,16.95
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,45.9,32.65
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,65.3,49.24
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,84.65,66.1
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,104.89,83.73
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,124.63,100.95
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,144.89,118.44
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,162.73,133.51
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,180.9,148.65
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,177.85,146.17
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,170.28,139.71
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,199.38,163.73
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,226.8,186.09
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,204.73,167.14
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,177.23,143.73
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,196.38,159.38
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,216.04,175.22
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,255.72,208.0
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,290.74,236.71
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,287.15,233.79
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,283.32,230.85
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,282.33,230.38
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,281.09,229.71
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,275.75,225.4
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,270.05,220.8
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,435.95,359.31
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,567.11,463.57
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,534.28,436.01
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,499.95,408.07
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,457.16,373.47
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,414.2,337.69
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,362.24,293.57
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,312.01,249.5
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,252.1,196.79
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,195.02,143.19
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,91.2,30.05
