Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.0,14.0,2.35,6.5,31.5,10.41,0.0
2016,1,12,8,0,384.0,28.0,2.4,7.0,63.0,38.71,16.43
2016,1,12,8,15,474.5,35.5,2.3,7.0,102.5,75.41,39.14
2016,1,12,8,30,565.0,43.0,2.2,7.0,142.0,120.97,73.07
2016,1,12,8,45,621.0,48.0,2.1,7.5,182.5,166.67,111.9
2016,1,12,9,0,677.0,53.0,2.0,8.0,223.0,216.17,155.77
2016,1,12,9,15,713.0,56.5,1.95,8.0,261.5,262.67,198.71
2016,1,12,9,30,749.0,60.0,1.9,8.0,300.0,311.11,243.06
2016,1,12,9,45,434.0,111.0,1.9,8.5,253.5,277.17,223.58
2016,1,12,10,0,119.0,162.0,1.9,9.0,207.0,212.57,174.25
2016,1,12,10,15,195.5,170.0,1.9,9.5,251.0,260.67,214.19
2016,1,12,10,30,272.0,178.0,1.9,10.0,295.0,317.47,260.6
2016,1,12,10,45,423.5,157.0,1.95,10.5,349.5,388.65,318.76
2016,1,12,11,0,575.0,136.0,2.0,11.0,404.0,466.17,381.24
2016,1,12,11,15,375.5,179.0,2.0,11.0,356.5,406.07,332.32
2016,1,12,11,30,176.0,222.0,2.0,11.0,309.0,337.59,275.63
2016,1,12,11,45,283.5,210.0,2.0,11.5,352.5,401.5,328.1
2016,1,12,12,0,391.0,198.0,2.0,12.0,396.0,462.94,377.24
2016,1,12,12,15,321.0,210.5,1.95,12.0,373.5,437.85,356.23
2016,1,12,12,30,251.0,223.0,1.9,12.0,351.0,410.23,333.52
2016,1,12,12,45,376.0,195.5,1.9,12.5,383.5,465.91,379.3
2016,1,12,13,0,501.0,168.0,1.9,13.0,416.0,529.02,429.28
2016,1,12,13,15,396.5,183.0,1.8,13.0,376.0,476.65,386.71
2016,1,12,13,30,292.0,198.0,1.7,13.0,336.0,416.62,338.58
2016,1,12,13,45,386.5,171.5,1.65,13.0,345.0,447.41,365.03
2016,1,12,14,0,481.0,145.0,1.6,13.0,354.0,483.29,394.23
2016,1,12,14,15,274.5,153.5,1.55,12.5,271.0,349.03,286.48
2016,1,12,14,30,68.0,162.0,1.5,12.0,188.0,215.02,175.78
2016,1,12,14,45,63.0,148.5,1.45,12.0,171.0,196.82,161.36
2016,1,12,15,0,58.0,135.0,1.4,12.0,154.0,178.72,146.41
2016,1,12,15,15,53.5,119.0,1.5,11.5,135.0,157.94,129.35
2016,1,12,15,30,49.0,103.0,1.6,11.0,116.0,137.27,112.03
2016,1,12,15,45,40.5,86.0,1.7,11.0,95.5,113.56,91.54
2016,1,12,16,0,32.0,69.0,1.8,11.0,75.0,90.22,71.11
2016,1,12,16,15,18.0,52.0,1.85,11.0,55.5,65.02,48.98
2016,1,12,16,30,4.0,35.0,1.9,11.0,36.0,37.79,25.02
2016,1,12,16,45,2.0,17.5,1.95,11.0,18.0,17.52,3.01
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.5,10.5,30.0,12.68,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,40.22,19.43
2016,1,13,8,15,390.5,42.5,3.65,11.0,99.0,74.8,41.36
2016,1,13,8,30,489.0,52.0,3.7,11.0,138.0,119.25,73.94
2016,1,13,8,45,547.5,58.5,3.8,11.5,178.5,162.58,110.09
2016,1,13,9,0,606.0,65.0,3.9,12.0,219.0,210.94,152.21
2016,1,13,9,15,647.0,69.5,4.05,12.0,257.5,256.9,194.0
2016,1,13,9,30,688.0,74.0,4.2,12.0,296.0,305.41,238.0
2016,1,13,9,45,344.0,76.0,4.35,12.0,187.0,208.22,166.81
2016,1,13,10,0,0.0,78.0,4.5,12.0,78.0,75.47,58.99
2016,1,13,10,15,26.5,128.5,4.6,12.0,140.0,139.22,112.9
2016,1,13,10,30,53.0,179.0,4.7,12.0,202.0,205.17,167.92
2016,1,13,10,45,75.5,193.0,4.85,12.5,227.5,233.68,191.28
2016,1,13,11,0,98.0,207.0,5.0,13.0,253.0,263.59,215.74
2016,1,13,11,15,49.5,183.0,5.0,12.5,206.5,213.43,174.23
2016,1,13,11,30,1.0,159.0,5.0,12.0,160.0,157.02,126.85
2016,1,13,11,45,411.0,128.0,5.05,12.0,337.5,398.98,333.66
2016,1,13,12,0,821.0,97.0,5.1,12.0,515.0,636.56,527.87
2016,1,13,12,15,821.5,97.5,5.1,12.0,515.5,649.51,537.62
2016,1,13,12,30,822.0,98.0,5.1,12.0,516.0,659.58,546.0
2016,1,13,12,45,426.5,148.0,5.1,12.0,365.0,455.6,379.2
2016,1,13,13,0,31.0,198.0,5.1,12.0,214.0,226.5,184.78
2016,1,13,13,15,15.5,153.0,5.0,11.5,161.0,162.2,131.93
2016,1,13,13,30,0.0,108.0,4.9,11.0,108.0,105.54,84.32
2016,1,13,13,45,158.5,142.0,4.85,11.0,211.5,257.25,215.6
2016,1,13,14,0,317.0,176.0,4.8,11.0,315.0,405.65,339.78
2016,1,13,14,15,158.5,99.0,4.55,11.0,168.5,213.2,178.78
2016,1,13,14,30,0.0,22.0,4.3,11.0,22.0,21.23,12.67
2016,1,13,14,45,0.0,20.0,4.05,11.0,20.0,19.3,11.07
2016,1,13,15,0,0.0,18.0,3.8,11.0,18.0,17.36,9.41
2016,1,13,15,15,317.0,42.0,3.5,10.5,126.5,231.71,196.48
2016,1,13,15,30,634.0,66.0,3.2,10.0,235.0,413.87,345.66
2016,1,13,15,45,597.5,58.0,2.95,10.0,196.0,366.43,302.59
2016,1,13,16,0,561.0,50.0,2.7,10.0,157.0,319.91,260.14
2016,1,13,16,15,472.0,42.5,2.55,9.5,116.5,254.31,201.94
2016,1,13,16,30,383.0,35.0,2.4,9.0,76.0,194.72,146.67
2016,1,13,16,45,191.5,24.0,2.3,8.5,44.5,100.49,48.04
2016,1,13,17,0,0.0,13.0,2.2,8.0,13.0,12.78,0.0
2016,1,13,17,15,0.0,6.5,2.15,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,9.5,16.0,1.85,6.5,17.0,15.26,0.0
2016,1,14,8,0,19.0,32.0,1.9,7.0,34.0,30.77,18.61
2016,1,14,8,15,35.0,49.5,1.95,7.5,55.0,49.98,35.41
2016,1,14,8,30,51.0,67.0,2.0,8.0,76.0,71.16,53.31
2016,1,14,8,45,60.0,84.0,2.1,8.5,97.5,92.32,71.62
2016,1,14,9,0,69.0,101.0,2.2,9.0,119.0,114.45,90.76
2016,1,14,9,15,73.5,117.5,2.25,9.0,139.0,135.72,109.36
2016,1,14,9,30,78.0,134.0,2.3,9.0,159.0,157.42,128.17
2016,1,14,9,45,81.5,148.0,2.4,9.5,177.0,176.63,144.45
2016,1,14,10,0,85.0,162.0,2.5,10.0,195.0,196.08,160.69
2016,1,14,10,15,102.0,176.0,2.65,10.0,218.0,221.85,182.32
2016,1,14,10,30,119.0,190.0,2.8,10.0,241.0,252.12,207.55
2016,1,14,10,45,157.5,199.5,2.95,10.0,271.0,287.01,236.66
2016,1,14,11,0,196.0,209.0,3.1,10.0,301.0,323.96,267.38
2016,1,14,11,15,139.5,214.0,3.15,10.0,281.0,302.96,249.68
2016,1,14,11,30,83.0,219.0,3.2,10.0,261.0,273.62,224.96
2016,1,14,11,45,81.5,223.0,3.3,10.0,264.5,279.43,229.83
2016,1,14,12,0,80.0,227.0,3.4,10.0,268.0,285.03,234.42
2016,1,14,12,15,78.0,226.5,3.4,10.0,266.5,285.15,234.53
2016,1,14,12,30,76.0,226.0,3.4,10.0,265.0,285.05,234.48
2016,1,14,12,45,51.0,211.0,3.45,10.0,237.0,253.17,208.0
2016,1,14,13,0,26.0,196.0,3.5,10.0,209.0,214.22,175.56
2016,1,14,13,15,13.0,151.5,3.45,10.0,158.0,158.93,129.56
2016,1,14,13,30,0.0,107.0,3.4,10.0,107.0,104.49,83.65
2016,1,14,13,45,0.0,118.5,3.4,10.0,118.5,116.53,93.99
2016,1,14,14,0,0.0,130.0,3.4,10.0,130.0,128.96,104.61
2016,1,14,14,15,0.0,121.5,3.45,10.0,121.5,120.52,97.63
2016,1,14,14,30,0.0,113.0,3.5,10.0,113.0,112.11,90.67
2016,1,14,14,45,0.0,102.5,3.55,10.0,102.5,101.59,81.87
2016,1,14,15,0,0.0,92.0,3.6,10.0,92.0,91.08,73.01
2016,1,14,15,15,0.0,80.5,3.7,9.5,80.5,79.51,63.27
2016,1,14,15,30,0.0,69.0,3.8,9.0,69.0,67.94,53.38
2016,1,14,15,45,0.0,56.5,3.95,9.0,56.5,55.26,42.31
2016,1,14,16,0,0.0,44.0,4.1,9.0,44.0,42.56,31.09
2016,1,14,16,15,0.0,32.5,4.1,9.0,32.5,31.38,21.13
2016,1,14,16,30,0.0,21.0,4.1,9.0,21.0,20.26,11.12
2016,1,14,16,45,0.0,12.0,4.2,9.5,12.0,11.57,1.47
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,7.5,32.0,11.67,0.0
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,40.45,18.69
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,76.24,40.97
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,121.24,74.32
2016,1,15,8,45,591.0,53.0,1.5,8.5,183.5,165.89,112.05
2016,1,15,9,0,646.0,59.0,1.6,9.0,224.0,215.15,155.4
2016,1,15,9,15,683.5,63.0,1.65,9.0,262.5,261.6,197.85
2016,1,15,9,30,721.0,67.0,1.7,9.0,301.0,310.51,242.2
2016,1,15,9,45,736.5,72.0,1.8,9.5,334.0,353.57,281.12
2016,1,15,10,0,752.0,77.0,1.9,10.0,367.0,396.29,318.78
2016,1,15,10,15,770.5,79.5,1.9,10.0,396.0,437.2,354.41
2016,1,15,10,30,789.0,82.0,1.9,10.0,425.0,477.45,388.65
2016,1,15,10,45,800.5,84.0,1.95,10.5,447.5,512.6,417.58
2016,1,15,11,0,812.0,86.0,2.0,11.0,470.0,546.14,444.56
2016,1,15,11,15,667.5,125.5,1.9,11.0,448.0,528.34,429.98
2016,1,15,11,30,523.0,165.0,1.8,11.0,426.0,497.58,404.96
2016,1,15,11,45,499.0,174.0,1.75,11.0,426.5,504.48,410.48
2016,1,15,12,0,475.0,183.0,1.7,11.0,427.0,508.84,413.58
2016,1,15,12,15,439.0,192.0,1.6,11.0,417.5,503.0,408.35
2016,1,15,12,30,403.0,201.0,1.5,11.0,408.0,488.1,396.27
2016,1,15,12,45,298.5,214.0,1.45,11.0,366.5,436.48,354.66
2016,1,15,13,0,194.0,227.0,1.4,11.0,325.0,375.83,305.63
2016,1,15,13,15,512.0,154.0,1.3,11.0,402.0,525.18,428.2
2016,1,15,13,30,830.0,81.0,1.2,11.0,479.0,657.16,530.82
2016,1,15,13,45,821.5,78.5,1.15,11.0,458.0,643.13,518.73
2016,1,15,14,0,813.0,76.0,1.1,11.0,437.0,626.3,506.06
2016,1,15,14,15,795.5,74.0,1.05,11.0,409.0,601.67,487.3
2016,1,15,14,30,778.0,72.0,1.0,11.0,381.0,574.83,466.64
2016,1,15,14,45,759.0,68.0,0.95,11.5,348.0,542.85,440.92
2016,1,15,15,0,740.0,64.0,0.9,12.0,315.0,509.22,413.49
2016,1,15,15,15,705.0,60.5,0.85,11.5,277.5,466.05,379.41
2016,1,15,15,30,670.0,57.0,0.8,11.0,240.0,422.71,344.15
2016,1,15,15,45,620.5,52.0,0.8,11.0,199.5,373.76,302.87
2016,1,15,16,0,571.0,47.0,0.8,11.0,159.0,324.03,259.68
2016,1,15,16,15,490.0,40.0,0.85,10.5,119.5,261.44,205.71
2016,1,15,16,30,409.0,33.0,0.9,10.0,80.0,204.34,154.09
2016,1,15,16,45,269.0,22.5,1.0,10.0,47.5,126.99,72.42
2016,1,15,17,0,129.0,12.0,1.1,10.0,15.0,47.73,0.0
2016,1,15,17,15,64.5,6.0,1.1,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,17.5,2.4,10.0,30.5,13.59,0.0
2016,1,16,8,0,276.0,35.0,2.4,10.0,61.0,41.68,21.24
2016,1,16,8,15,369.0,44.5,2.4,10.0,99.5,75.07,42.66
2016,1,16,8,30,462.0,54.0,2.4,10.0,138.0,117.88,74.29
2016,1,16,8,45,533.5,59.0,2.4,10.5,179.0,161.12,109.83
2016,1,16,9,0,605.0,64.0,2.4,11.0,220.0,210.7,152.43
2016,1,16,9,15,443.5,97.0,2.35,11.0,221.0,225.78,173.83
2016,1,16,9,30,282.0,130.0,2.3,11.0,222.0,224.58,179.12
2016,1,16,9,45,290.0,141.5,2.3,11.5,245.0,252.6,203.54
2016,1,16,10,0,298.0,153.0,2.3,12.0,268.0,280.73,227.47
2016,1,16,10,15,149.0,91.0,2.3,12.5,148.5,161.86,131.2
2016,1,16,10,30,0.0,29.0,2.3,13.0,29.0,28.0,18.28
2016,1,16,10,45,0.0,56.5,2.35,13.5,56.5,54.6,40.83
2016,1,16,11,0,0.0,84.0,2.4,14.0,84.0,81.26,63.06
2016,1,16,11,15,6.0,132.5,2.4,14.0,135.5,132.92,106.01
2016,1,16,11,30,12.0,181.0,2.4,14.0,187.0,186.02,149.47
2016,1,16,11,45,6.0,149.5,2.4,14.0,152.5,150.51,120.13
2016,1,16,12,0,0.0,118.0,2.4,14.0,118.0,115.04,90.8
2016,1,16,12,15,0.0,75.0,2.35,14.0,75.0,72.53,55.49
2016,1,16,12,30,0.0,32.0,2.3,14.0,32.0,30.91,20.55
2016,1,16,12,45,53.5,130.0,2.25,14.0,157.5,167.23,135.62
2016,1,16,13,0,107.0,228.0,2.2,14.0,283.0,311.31,252.48
2016,1,16,13,15,176.5,219.5,2.1,14.0,306.5,357.23,289.9
2016,1,16,13,30,246.0,211.0,2.0,14.0,330.0,402.72,326.85
2016,1,16,13,45,257.0,199.5,1.9,14.5,319.5,396.71,321.7
2016,1,16,14,0,268.0,188.0,1.8,15.0,309.0,389.5,315.86
2016,1,16,14,15,257.0,179.0,1.7,14.5,289.0,369.85,300.93
2016,1,16,14,30,246.0,170.0,1.6,14.0,269.0,349.69,285.47
2016,1,16,14,45,240.5,155.5,1.55,14.0,245.5,325.93,266.68
2016,1,16,15,0,235.0,141.0,1.5,14.0,222.0,301.59,247.13
2016,1,16,15,15,224.0,125.5,1.45,13.5,195.5,272.52,223.74
2016,1,16,15,30,213.0,110.0,1.4,13.0,169.0,243.37,199.73
2016,1,16,15,45,192.0,93.5,1.35,13.0,140.5,208.18,169.74
2016,1,16,16,0,171.0,77.0,1.3,13.0,112.0,173.86,139.92
2016,1,16,16,15,140.0,60.0,1.3,12.5,84.0,135.83,106.83
2016,1,16,16,30,109.0,43.0,1.3,12.0,56.0,99.73,74.68
2016,1,16,16,45,54.5,27.0,1.35,12.0,33.5,52.43,29.36
2016,1,16,17,0,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,1,16,17,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,12.0,6.5,6.26,0.0
2016,1,17,8,0,0.0,13.0,3.1,12.0,13.0,12.53,4.35
2016,1,17,8,15,0.0,20.5,3.05,12.0,20.5,19.78,10.97
2016,1,17,8,30,0.0,28.0,3.0,12.0,28.0,27.02,17.41
2016,1,17,8,45,0.0,36.0,3.0,12.0,36.0,34.76,24.23
2016,1,17,9,0,0.0,44.0,3.0,12.0,44.0,42.49,30.99
2016,1,17,9,15,0.0,51.5,3.0,12.0,51.5,49.75,37.25
2016,1,17,9,30,0.0,59.0,3.0,12.0,59.0,57.01,43.46
2016,1,17,9,45,0.0,66.0,3.05,12.5,66.0,63.79,49.09
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,70.58,54.66
2016,1,17,10,15,0.0,99.0,3.1,13.0,99.0,96.05,76.06
2016,1,17,10,30,0.0,125.0,3.1,13.0,125.0,121.79,97.47
2016,1,17,10,45,0.0,72.0,3.15,13.0,72.0,69.61,53.53
2016,1,17,11,0,0.0,19.0,3.2,13.0,19.0,18.34,10.01
2016,1,17,11,15,0.0,68.0,3.25,13.0,68.0,65.74,50.2
2016,1,17,11,30,0.0,117.0,3.3,13.0,117.0,113.94,90.5
2016,1,17,11,45,0.0,119.5,3.35,13.0,119.5,116.48,92.49
2016,1,17,12,0,0.0,122.0,3.4,13.0,122.0,119.03,94.57
2016,1,17,12,15,0.0,130.0,3.4,13.0,130.0,127.17,101.31
2016,1,17,12,30,0.0,138.0,3.4,13.0,138.0,135.4,108.12
2016,1,17,12,45,0.0,109.0,3.4,13.0,109.0,106.15,83.84
2016,1,17,13,0,0.0,80.0,3.4,13.0,80.0,77.37,59.85
2016,1,17,13,15,0.0,108.0,3.35,13.0,108.0,105.31,83.32
2016,1,17,13,30,0.0,136.0,3.3,13.0,136.0,134.22,107.45
2016,1,17,13,45,0.0,78.5,3.3,13.0,78.5,75.91,58.78
2016,1,17,14,0,0.0,21.0,3.3,13.0,21.0,20.27,11.69
2016,1,17,14,15,0.0,69.5,3.3,13.0,69.5,67.19,51.68
2016,1,17,14,30,0.0,118.0,3.3,13.0,118.0,117.2,93.91
2016,1,17,14,45,0.0,108.0,3.3,13.0,108.0,107.23,85.63
2016,1,17,15,0,0.0,98.0,3.3,13.0,98.0,97.28,77.37
2016,1,17,15,15,0.0,86.5,3.3,12.5,86.5,85.74,67.81
2016,1,17,15,30,0.0,75.0,3.3,12.0,75.0,74.2,58.11
2016,1,17,15,45,0.0,62.5,3.3,12.0,62.5,61.56,47.22
2016,1,17,16,0,0.0,50.0,3.3,12.0,50.0,48.89,36.18
2016,1,17,16,15,0.0,38.0,3.25,12.0,38.0,36.71,25.46
2016,1,17,16,30,0.0,26.0,3.2,12.0,26.0,25.1,15.14
2016,1,17,16,45,0.0,16.0,3.2,12.0,16.0,15.44,5.36
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,10.21,0.0
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,42.09,18.06
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.0,80.55,41.22
2016,1,18,8,30,604.0,42.0,1.5,11.0,153.0,127.78,76.09
2016,1,18,8,45,661.0,46.5,1.5,11.5,196.0,174.83,115.62
2016,1,18,9,0,718.0,51.0,1.5,12.0,239.0,226.62,160.89
2016,1,18,9,15,505.5,88.5,1.55,12.0,231.0,237.29,180.6
2016,1,18,9,30,293.0,126.0,1.6,12.0,223.0,224.75,177.99
2016,1,18,9,45,290.5,142.0,1.65,12.5,247.0,253.82,203.31
2016,1,18,10,0,288.0,158.0,1.7,13.0,271.0,282.21,227.28
2016,1,18,10,15,569.5,113.5,1.75,13.0,357.5,383.41,309.08
2016,1,18,10,30,851.0,69.0,1.8,13.0,444.0,497.71,400.5
2016,1,18,10,45,856.5,71.5,1.9,13.5,466.0,532.49,428.43
2016,1,18,11,0,862.0,74.0,2.0,14.0,488.0,565.13,454.56
2016,1,18,11,15,680.5,124.0,2.05,14.0,457.5,537.79,433.14
2016,1,18,11,30,499.0,174.0,2.1,14.0,427.0,495.18,399.32
2016,1,18,11,45,431.0,193.5,2.15,14.5,414.5,484.95,390.58
2016,1,18,12,0,363.0,213.0,2.2,15.0,402.0,465.02,373.97
2016,1,18,12,15,182.5,190.0,2.15,14.5,285.0,320.73,259.72
2016,1,18,12,30,2.0,167.0,2.1,14.0,168.0,166.46,132.54
2016,1,18,12,45,12.0,182.0,2.1,14.0,188.0,189.18,151.74
2016,1,18,13,0,22.0,197.0,2.1,14.0,208.0,212.36,170.81
2016,1,18,13,15,23.0,193.0,2.1,14.0,204.5,209.42,168.54
2016,1,18,13,30,24.0,189.0,2.1,14.0,201.0,206.47,166.36
2016,1,18,13,45,72.0,195.0,2.1,14.0,228.5,253.42,205.78
2016,1,18,14,0,120.0,201.0,2.1,14.0,256.0,300.41,244.6
2016,1,18,14,15,74.5,180.0,2.0,14.0,213.5,239.26,194.51
2016,1,18,14,30,29.0,159.0,1.9,14.0,171.0,186.72,151.09
2016,1,18,14,45,26.0,146.5,1.8,14.0,156.5,171.57,138.9
2016,1,18,15,0,23.0,134.0,1.7,14.0,142.0,150.4,121.53
2016,1,18,15,15,19.0,119.5,1.65,13.5,125.5,132.98,107.31
2016,1,18,15,30,15.0,105.0,1.6,13.0,109.0,115.78,93.03
2016,1,18,15,45,8.5,89.0,1.55,12.5,91.5,95.83,76.17
2016,1,18,16,0,2.0,73.0,1.5,12.0,74.0,76.27,59.4
2016,1,18,16,15,1.0,55.5,1.5,12.0,56.0,57.52,43.04
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,38.52,26.34
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,23.17,11.41
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,11.5,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,5.5,12.0,15.0,14.47,5.96
2016,1,19,8,15,0.0,24.0,5.55,12.0,24.0,23.16,13.82
2016,1,19,8,30,0.0,33.0,5.6,12.0,33.0,31.86,21.52
2016,1,19,8,45,0.0,42.0,5.65,12.5,42.0,40.56,29.13
2016,1,19,9,0,0.0,51.0,5.7,13.0,51.0,49.27,36.63
2016,1,19,9,15,0.0,60.0,5.6,13.0,60.0,57.99,44.11
2016,1,19,9,30,0.0,69.0,5.5,13.0,69.0,66.71,51.53
2016,1,19,9,45,0.0,91.5,5.4,13.0,91.5,88.64,70.09
2016,1,19,10,0,0.0,114.0,5.3,13.0,114.0,110.77,88.64
2016,1,19,10,15,0.0,115.5,5.25,13.0,115.5,112.3,89.75
2016,1,19,10,30,0.0,117.0,5.2,13.0,117.0,113.81,90.86
2016,1,19,10,45,0.0,92.5,5.2,13.5,92.5,89.62,70.27
2016,1,19,11,0,0.0,68.0,5.2,14.0,68.0,65.74,50.0
2016,1,19,11,15,0.0,74.5,5.1,14.0,74.5,72.04,55.24
2016,1,19,11,30,0.0,81.0,5.0,14.0,81.0,78.34,60.46
2016,1,19,11,45,0.0,90.0,4.9,14.0,90.0,87.12,67.76
2016,1,19,12,0,0.0,99.0,4.8,14.0,99.0,96.03,75.16
2016,1,19,12,15,0.0,108.0,4.7,14.0,108.0,105.02,82.61
2016,1,19,12,30,0.0,117.0,4.6,14.0,117.0,114.09,90.14
2016,1,19,12,45,10.0,156.5,4.5,14.0,161.5,161.28,129.47
2016,1,19,13,0,20.0,196.0,4.4,14.0,206.0,209.88,169.55
2016,1,19,13,15,10.0,149.5,4.45,14.0,154.5,154.64,124.05
2016,1,19,13,30,0.0,103.0,4.5,14.0,103.0,100.32,78.86
2016,1,19,13,45,9.0,137.5,4.55,14.0,141.5,142.09,114.05
2016,1,19,14,0,18.0,172.0,4.6,14.0,180.0,185.41,150.22
2016,1,19,14,15,15.5,162.0,4.4,13.5,169.0,173.68,140.85
2016,1,19,14,30,13.0,152.0,4.2,13.0,158.0,162.05,131.58
2016,1,19,14,45,326.0,116.5,4.05,13.0,232.5,342.39,286.47
2016,1,19,15,0,639.0,81.0,3.9,13.0,307.0,481.06,400.84
2016,1,19,15,15,576.5,85.0,3.7,12.5,271.5,433.59,360.84
2016,1,19,15,30,514.0,89.0,3.5,12.0,236.0,387.1,321.69
2016,1,19,15,45,471.0,79.5,3.3,12.0,198.0,336.99,278.51
2016,1,19,16,0,428.0,70.0,3.1,12.0,160.0,290.32,237.19
2016,1,19,16,15,358.5,58.5,2.85,11.5,122.0,232.4,186.34
2016,1,19,16,30,289.0,47.0,2.6,11.0,84.0,179.49,138.86
2016,1,19,16,45,144.5,34.0,2.35,11.0,52.5,105.59,71.21
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,22.82,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,97.5,17.5,0.95,8.5,27.5,13.49,0.02
2016,1,20,8,0,195.0,35.0,1.0,9.0,55.0,38.14,20.64
2016,1,20,8,15,233.0,51.0,1.05,9.0,86.5,68.67,43.02
2016,1,20,8,30,271.0,67.0,1.1,9.0,118.0,103.13,70.61
2016,1,20,8,45,301.5,80.5,1.15,9.5,150.0,137.46,99.78
2016,1,20,9,0,332.0,94.0,1.2,10.0,182.0,174.52,131.93
2016,1,20,9,15,350.5,106.0,1.2,10.5,212.0,209.14,162.48
2016,1,20,9,30,369.0,118.0,1.2,11.0,242.0,244.93,193.64
2016,1,20,9,45,236.0,144.0,1.3,11.5,226.0,235.71,189.52
2016,1,20,10,0,103.0,170.0,1.4,12.0,210.0,211.98,171.67
2016,1,20,10,15,350.5,146.0,1.4,12.0,299.5,315.31,255.88
2016,1,20,10,30,598.0,122.0,1.4,12.0,389.0,430.24,347.95
2016,1,20,10,45,621.5,122.5,1.45,12.5,412.5,464.9,375.28
2016,1,20,11,0,645.0,123.0,1.5,13.0,436.0,499.19,402.36
2016,1,20,11,15,591.0,144.5,1.45,13.0,438.5,508.93,409.56
2016,1,20,11,30,537.0,166.0,1.4,13.0,441.0,512.01,411.47
2016,1,20,11,45,520.5,174.5,1.35,13.5,445.0,523.44,419.29
2016,1,20,12,0,504.0,183.0,1.3,14.0,449.0,532.53,425.05
2016,1,20,12,15,541.5,171.0,1.25,14.0,457.5,553.4,441.41
2016,1,20,12,30,579.0,159.0,1.2,14.0,466.0,572.99,456.59
2016,1,20,12,45,443.0,190.5,1.15,14.0,423.5,519.73,414.2
2016,1,20,13,0,307.0,222.0,1.1,14.0,381.0,456.76,364.52
2016,1,20,13,15,592.5,146.5,1.05,14.0,444.0,581.69,464.37
2016,1,20,13,30,878.0,71.0,1.0,14.0,507.0,685.45,542.73
2016,1,20,13,45,731.0,101.0,1.0,14.0,453.5,620.86,493.58
2016,1,20,14,0,584.0,131.0,1.0,14.0,400.0,549.18,439.22
2016,1,20,14,15,508.5,137.5,1.0,14.0,362.0,496.74,399.74
2016,1,20,14,30,433.0,144.0,1.0,14.0,324.0,448.29,362.27
2016,1,20,14,45,459.5,126.5,1.0,14.0,303.5,436.5,354.13
2016,1,20,15,0,486.0,109.0,1.0,14.0,283.0,421.68,342.93
2016,1,20,15,15,466.0,99.5,0.95,13.5,251.5,387.05,315.6
2016,1,20,15,30,446.0,90.0,0.9,13.0,220.0,352.14,287.4
2016,1,20,15,45,415.5,79.5,0.9,13.0,185.5,310.81,252.83
2016,1,20,16,0,385.0,69.0,0.9,13.0,151.0,270.51,218.1
2016,1,20,16,15,343.0,55.5,0.85,12.5,116.5,223.03,176.92
2016,1,20,16,30,301.0,42.0,0.8,12.0,82.0,178.14,136.73
2016,1,20,16,45,150.5,31.5,0.8,12.0,51.5,104.12,71.09
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,22.52,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,10.5,2.9,8.5,10.5,10.12,0.0
2016,1,21,8,0,0.0,21.0,2.9,9.0,21.0,20.27,10.94
2016,1,21,8,15,0.0,33.5,2.85,9.0,33.5,32.35,21.91
2016,1,21,8,30,0.0,46.0,2.8,9.0,46.0,44.38,32.64
2016,1,21,8,45,0.0,58.5,2.75,9.5,58.5,56.43,43.23
2016,1,21,9,0,0.0,71.0,2.7,10.0,71.0,68.55,53.71
2016,1,21,9,15,0.0,83.0,2.55,10.5,83.0,80.24,63.66
2016,1,21,9,30,0.0,95.0,2.4,11.0,95.0,91.99,73.49
2016,1,21,9,45,145.0,127.5,2.3,12.0,185.0,182.64,147.69
2016,1,21,10,0,290.0,160.0,2.2,13.0,275.0,286.15,231.36
2016,1,21,10,15,304.5,171.0,2.1,13.5,300.0,316.74,256.1
2016,1,21,10,30,319.0,182.0,2.0,14.0,325.0,347.74,280.94
2016,1,21,10,45,577.5,130.0,1.95,14.5,405.5,450.28,363.29
2016,1,21,11,0,836.0,78.0,1.9,15.0,486.0,559.71,449.0
2016,1,21,11,15,842.5,79.0,1.9,15.0,502.0,588.63,471.38
2016,1,21,11,30,849.0,80.0,1.9,15.0,518.0,615.19,492.18
2016,1,21,11,45,843.5,83.5,1.95,15.5,524.5,634.37,506.37
2016,1,21,12,0,838.0,87.0,2.0,16.0,531.0,650.5,518.08
2016,1,21,12,15,635.0,145.0,2.0,15.5,482.5,592.3,472.8
2016,1,21,12,30,432.0,203.0,2.0,15.0,434.0,521.96,417.69
2016,1,21,12,45,357.5,215.5,2.0,15.0,405.0,482.25,387.0
2016,1,21,13,0,283.0,228.0,2.0,15.0,376.0,447.58,359.38
2016,1,21,13,15,270.0,223.0,1.95,15.0,361.5,434.65,349.59
2016,1,21,13,30,257.0,218.0,1.9,15.0,347.0,420.76,338.9
2016,1,21,13,45,214.0,212.5,1.85,15.0,316.5,377.39,304.76
2016,1,21,14,0,171.0,207.0,1.8,15.0,286.0,341.83,276.43
2016,1,21,14,15,95.5,182.5,1.8,14.5,226.5,255.84,207.56
2016,1,21,14,30,20.0,158.0,1.8,14.0,167.0,172.87,139.37
2016,1,21,14,45,75.0,155.0,1.8,14.0,183.0,211.27,172.48
2016,1,21,15,0,130.0,152.0,1.8,14.0,199.0,247.9,203.24
2016,1,21,15,15,122.0,136.5,1.8,13.5,177.0,223.6,183.48
2016,1,21,15,30,114.0,121.0,1.8,13.0,155.0,199.41,163.63
2016,1,21,15,45,104.5,103.5,1.8,13.0,130.5,172.13,140.47
2016,1,21,16,0,95.0,86.0,1.8,13.0,106.0,145.16,117.13
2016,1,21,16,15,79.0,67.5,1.8,12.5,82.0,114.42,90.43
2016,1,21,16,30,63.0,49.0,1.8,12.0,58.0,84.41,63.98
2016,1,21,16,45,31.5,32.5,1.85,12.0,37.0,47.84,31.15
2016,1,21,17,0,0.0,16.0,1.9,12.0,16.0,15.63,0.0
2016,1,21,17,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
