Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,335.97,257.48
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,390.31,306.2
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,445.77,354.56
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,497.17,397.89
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,547.93,439.35
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,594.51,476.18
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,639.56,510.74
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,680.51,541.26
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,719.15,569.12
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,752.48,591.92
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,782.96,612.54
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,807.67,628.21
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,829.1,641.58
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,845.44,652.64
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,858.27,661.41
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,864.79,666.43
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,867.66,669.12
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,864.95,667.66
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,858.64,663.89
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,777.15,607.14
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,687.68,542.52
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,681.57,539.66
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,671.7,533.28
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,652.49,519.98
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,629.87,504.02
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,635.52,509.68
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,637.05,511.35
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,586.09,472.19
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,534.86,432.14
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,475.13,385.68
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,416.96,338.35
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,346.65,278.72
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,284.76,223.85
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,205.11,153.6
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,133.16,70.68
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,50.63,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,12.78,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,19.85,8.34
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,30.94,21.61
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,67.74,37.17
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,113.41,68.62
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,159.47,106.56
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,210.35,151.32
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,258.77,194.85
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,312.28,242.68
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,381.75,302.13
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,457.32,365.17
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,509.66,408.91
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,561.21,450.72
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,608.58,487.25
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,654.35,521.14
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,695.0,550.37
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,733.34,576.63
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,766.68,597.78
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,797.12,616.64
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,821.65,631.21
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,842.8,643.4
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,858.48,652.38
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,870.59,658.97
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,875.78,661.23
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,877.28,661.24
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,873.9,657.89
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,866.92,652.28
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,852.84,642.88
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,835.41,631.43
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,811.94,616.0
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,785.48,598.64
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,757.29,580.1
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,722.14,556.65
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,650.95,508.41
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,580.92,458.53
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,530.59,420.69
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,479.59,381.19
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,424.05,338.76
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,370.23,295.8
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,302.37,240.17
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,240.19,187.22
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,171.05,127.46
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,108.48,61.14
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,40.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,10.81,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,19.49,8.92
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,33.23,23.65
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,70.34,37.96
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,117.48,70.24
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,166.3,110.08
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,220.62,157.04
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,273.61,204.16
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,331.03,254.51
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,383.68,300.03
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,437.32,344.76
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,487.92,386.07
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,538.53,426.01
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,584.22,460.64
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,627.48,492.34
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,666.81,520.65
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,704.03,546.73
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,735.97,567.62
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,765.22,586.43
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,789.0,600.92
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,809.66,613.31
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,824.86,622.45
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,836.71,629.45
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,841.95,632.13
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,843.73,632.69
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,839.76,629.59
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,832.38,624.42
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,820.07,617.0
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,804.56,607.58
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,786.05,596.24
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,759.99,579.78
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,727.61,558.95
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,693.02,536.45
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,651.94,509.97
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,609.49,480.53
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,558.67,443.1
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,507.84,404.52
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,451.55,361.7
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,394.75,316.46
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,328.03,261.31
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,266.35,208.14
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,191.48,143.34
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,125.26,75.04
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,46.75,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,12.78,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,21.67,11.21
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,37.13,22.69
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,74.53,42.2
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,120.75,74.58
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,168.01,112.98
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,220.91,158.31
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,272.03,203.2
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,326.0,249.89
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,377.01,293.34
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,429.29,336.5
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,458.0,359.69
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,479.72,376.23
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,501.7,393.01
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,518.92,405.31
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,560.28,436.21
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,602.74,467.2
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,596.42,459.97
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,578.46,444.65
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,594.2,454.85
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,608.61,463.6
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,723.64,549.02
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,829.92,620.52
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,745.32,559.28
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,642.46,483.03
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,748.12,562.03
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,830.34,616.01
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,821.77,608.9
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,805.38,598.14
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,783.28,584.66
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,758.37,569.36
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,724.75,548.1
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,689.13,525.34
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,647.97,500.44
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,605.49,472.66
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,556.96,438.73
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,506.15,401.57
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,447.39,357.4
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,390.6,312.7
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,326.63,259.92
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,266.98,208.55
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,192.53,144.31
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,127.37,79.48
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,47.43,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.78,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,27.5,16.37
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,43.37,29.38
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,72.76,50.27
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,105.94,76.11
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,140.78,105.23
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,177.9,136.87
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,213.13,166.81
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,250.29,198.12
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,305.29,242.5
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,370.3,294.63
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,368.21,293.61
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,353.48,281.43
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,447.51,356.72
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,552.55,438.6
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,567.71,447.86
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,579.51,454.77
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,614.28,481.09
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,648.99,506.9
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,649.79,506.34
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,646.75,503.19
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,744.29,579.06
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,837.85,645.55
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,844.16,650.06
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,847.08,653.25
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,842.8,651.12
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,835.15,646.84
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,754.32,590.97
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,666.77,526.08
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,717.77,569.56
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,753.59,597.91
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,722.69,576.79
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,689.43,554.21
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,647.39,525.18
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,604.09,493.32
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,555.36,455.43
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,506.35,416.28
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,450.99,371.09
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,395.17,324.13
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,329.8,268.05
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,269.21,214.33
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,194.56,148.62
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,130.26,85.22
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,48.26,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,20.81,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,23.98,14.1
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,38.64,20.87
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,79.36,41.56
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,128.98,76.9
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,181.49,120.96
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,237.09,170.0
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,290.61,218.14
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,346.58,267.63
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,399.96,313.74
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,454.06,358.74
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,504.86,399.5
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,554.77,437.92
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,600.2,472.81
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,644.18,505.6
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,683.86,533.35
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,721.35,557.93
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,704.3,543.68
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,670.57,517.13
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,751.81,577.43
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,827.35,627.53
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,843.09,637.02
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,855.44,645.12
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,778.47,592.83
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,685.73,524.66
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,773.88,592.5
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,845.78,641.02
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,834.52,633.91
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,824.76,629.01
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,713.74,552.68
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,600.0,468.5
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,665.25,521.7
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,711.56,556.79
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,670.92,529.41
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,628.79,500.49
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,580.19,465.32
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,530.95,428.42
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,472.7,383.29
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,415.97,337.43
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,353.57,285.02
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,292.82,231.93
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,216.46,165.25
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,150.71,101.13
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,56.68,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.91,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,9.64,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,24.55,14.92
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,38.98,27.38
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,56.79,43.07
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,74.85,58.77
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,93.58,74.77
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,112.72,90.89
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,130.35,105.3
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,148.46,119.93
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,181.14,146.54
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,215.78,174.57
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,251.81,203.15
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,289.85,232.97
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,343.64,275.64
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,398.98,318.95
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,418.34,332.76
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,437.1,346.12
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,523.01,413.62
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,615.13,483.83
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,633.11,495.78
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,649.69,507.26
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,620.93,485.08
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,595.27,465.12
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,545.33,427.36
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,501.16,393.33
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,677.5,533.67
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,834.66,649.3
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,682.64,536.71
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,527.02,415.89
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,650.32,516.15
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,754.39,595.3
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,590.12,471.16
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,422.03,339.05
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,475.24,385.58
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,518.48,422.1
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,399.88,327.02
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,278.89,228.46
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,242.41,199.15
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,207.1,169.75
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,169.37,137.64
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,132.74,105.72
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,93.11,70.97
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,55.83,36.74
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,25.11,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,9.34,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,14.82,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,23.14,14.29
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,46.69,24.79
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,88.25,47.75
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,141.19,86.91
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,193.26,131.25
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,249.98,181.32
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,304.57,229.9
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,361.52,279.39
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,415.48,325.79
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,470.03,371.13
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,520.05,411.5
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,568.94,449.61
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,614.09,484.35
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,658.05,517.21
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,697.41,544.84
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,734.53,568.95
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,766.36,590.22
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,795.44,609.52
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,821.13,625.3
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,843.84,639.01
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,859.64,648.61
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,871.99,656.01
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,879.2,659.59
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,882.83,660.99
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,879.82,658.63
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,873.25,654.13
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,786.01,595.38
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,687.28,525.68
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,750.57,573.14
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,792.3,600.56
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,758.01,575.99
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,726.24,554.12
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,684.39,526.4
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,641.04,496.98
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,589.21,458.76
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,537.34,419.7
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,478.86,375.86
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,424.54,333.47
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,354.83,277.99
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,290.44,224.69
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,214.83,161.13
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,149.28,102.63
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,66.68,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,9.83,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,15.54,1.64
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,26.18,16.92
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,51.48,29.51
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,90.66,53.09
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,137.42,88.13
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,183.1,126.37
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,234.0,170.54
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,281.71,213.74
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,328.61,255.24
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,348.76,275.82
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,353.84,282.07
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,458.28,365.67
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,581.35,462.32
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,627.43,498.29
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,671.85,532.7
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,712.5,562.26
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,750.87,588.2
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,783.3,610.48
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,812.82,630.66
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,838.21,647.9
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,860.39,662.93
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,875.69,672.87
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,887.42,680.46
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,893.87,684.97
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,896.65,687.14
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,893.12,686.43
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,885.97,683.4
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,872.48,674.83
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,855.54,664.0
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,832.66,648.68
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,806.73,631.28
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,774.16,609.47
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,739.11,585.74
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,697.03,557.33
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,653.36,527.3
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,607.35,492.81
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,556.7,453.31
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,498.39,406.64
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,441.4,359.51
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,373.88,302.52
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,310.63,247.2
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,237.79,183.21
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,172.18,122.4
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,76.33,0.83
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,9.83,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,15.32,3.28
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,22.16,13.54
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,49.89,24.48
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,92.86,58.58
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,120.05,87.24
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,154.53,116.16
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,190.87,146.84
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,263.98,201.47
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,364.6,280.2
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,418.31,325.91
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,472.61,371.01
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,522.57,411.3
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,571.42,449.57
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,617.18,485.09
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,661.45,518.72
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,700.28,547.04
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,736.79,571.74
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,716.82,556.38
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,679.63,527.1
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,697.15,539.61
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,712.49,549.97
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,796.87,614.65
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,871.67,667.54
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,658.82,513.81
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,412.46,321.15
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,406.26,317.78
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,399.8,313.07
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,476.39,374.77
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,550.64,433.23
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,410.81,325.74
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,274.63,217.83
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,265.42,211.58
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,256.01,204.71
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,244.03,196.15
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,231.7,187.19
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,204.65,165.82
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,177.95,144.44
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,152.59,123.75
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,122.72,98.94
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,98.67,78.46
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,75.02,58.04
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,52.45,38.43
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,29.78,18.46
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,20.99,8.29
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,37.19,26.7
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,55.51,39.9
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,81.24,60.51
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,109.04,83.37
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,137.48,107.34
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,167.27,132.42
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,196.08,156.33
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,225.35,180.09
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,219.09,175.58
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,208.09,166.64
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,237.29,189.51
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,267.59,212.79
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,283.37,224.7
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,299.07,236.54
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,291.16,229.91
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,282.23,222.59
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,297.91,234.84
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,313.78,247.12
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,319.97,251.44
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,326.11,255.79
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,339.8,266.66
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,353.61,277.57
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,364.25,285.81
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,374.87,294.06
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,369.61,289.96
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,364.12,285.83
