Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.85,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,23.31,11.37
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,38.24,28.01
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,60.4,42.35
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,96.24,66.97
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,135.07,97.32
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,178.44,133.39
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,217.65,166.92
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,263.28,206.48
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,310.85,247.63
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,360.71,289.88
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,387.64,313.34
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,405.7,328.32
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,411.71,332.82
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,408.8,329.54
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,429.07,345.06
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,448.23,359.38
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,449.58,358.8
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,448.77,356.55
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,429.44,340.89
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,412.48,326.99
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,344.83,273.4
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,270.16,213.77
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,422.65,335.67
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,566.71,446.12
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,442.48,349.75
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,300.97,238.21
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,624.36,501.28
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,911.59,712.29
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,896.41,700.45
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,878.1,689.22
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,676.29,539.99
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,468.39,374.87
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,627.92,507.65
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,756.26,609.3
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,712.39,578.09
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,667.32,546.23
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,614.65,506.02
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,562.17,464.99
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,502.16,417.42
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,443.89,369.81
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,376.63,313.31
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,313.7,258.76
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,239.37,193.63
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,175.34,136.5
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,105.17,73.38
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,36.21,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,14.04,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,10.81,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,19.77,9.76
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,30.57,21.59
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,53.04,30.47
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,98.23,57.07
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,145.84,93.08
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,200.59,139.19
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,254.74,187.62
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,313.97,240.26
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,369.04,288.34
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,426.03,336.47
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,480.14,381.22
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,534.48,424.5
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,585.26,463.57
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,635.0,500.5
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,680.11,534.23
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,723.52,565.3
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,762.53,590.55
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,799.24,613.91
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,830.83,634.66
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,859.53,653.4
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,883.32,669.48
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,903.9,683.5
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,918.55,693.68
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,929.73,701.71
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,936.0,705.32
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,938.69,706.72
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,935.05,705.38
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,927.85,701.83
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,914.4,694.21
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,897.57,684.41
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,874.38,671.55
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,848.16,656.54
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,815.32,635.53
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,780.03,612.6
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,743.1,587.84
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,699.79,558.12
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,650.18,523.55
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,599.85,485.8
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,542.02,441.61
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,485.07,396.5
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,419.92,343.1
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,360.32,292.08
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,287.91,229.66
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,222.85,171.59
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,142.87,99.9
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,70.55,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,25.92,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,11.8,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,19.02,9.67
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,28.34,19.56
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,53.75,28.56
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,100.9,56.32
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,150.87,94.58
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,208.69,143.41
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,263.65,192.19
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,321.87,243.64
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,377.8,292.76
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,435.24,341.85
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,489.56,386.55
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,544.42,430.07
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,595.14,469.37
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,644.92,506.79
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,690.36,540.62
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,734.01,571.32
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,772.95,596.9
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,809.45,620.57
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,840.95,641.26
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,869.5,659.9
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,892.64,673.63
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,912.49,685.17
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,926.33,694.08
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,936.64,700.81
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,942.79,704.3
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,945.3,705.56
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,940.67,702.94
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,932.43,698.16
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,918.81,689.95
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,901.78,679.61
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,877.93,664.77
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,851.05,647.92
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,818.35,627.03
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,783.15,604.29
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,741.74,577.59
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,702.9,552.38
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,653.13,518.12
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,602.68,481.13
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,545.34,438.01
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,488.77,393.95
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,424.12,341.86
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,362.53,290.2
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,293.06,231.17
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,228.57,174.4
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,149.82,104.76
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,78.69,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,28.94,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.88,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,13.76,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,19.23,10.11
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,27.14,18.34
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,56.12,28.01
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,107.39,59.19
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,158.42,98.82
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,214.97,147.26
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,271.32,197.67
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,330.69,250.35
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,388.09,300.56
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,446.67,350.05
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,502.9,395.95
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,557.81,439.08
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,609.22,478.22
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,659.52,515.17
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,705.31,548.65
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,749.17,578.33
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,788.15,602.66
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,824.54,624.84
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,856.08,644.0
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,884.56,660.86
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,908.19,673.79
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,928.43,684.45
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,942.91,691.83
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,953.77,696.9
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,958.76,697.87
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,960.05,696.68
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,955.76,692.45
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,947.84,686.07
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,933.58,675.84
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,915.88,663.64
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,892.18,649.83
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,865.38,634.1
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,831.88,613.98
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,795.86,592.1
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,754.0,566.87
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,710.37,539.97
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,664.69,511.63
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,613.96,477.27
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,555.65,435.85
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,498.12,393.19
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,433.01,342.72
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,370.88,292.26
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,300.18,233.63
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,234.39,176.87
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,155.43,108.31
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,84.57,9.82
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,31.14,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,7.86,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,12.42,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,21.3,12.21
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,29.57,20.65
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,60.88,31.65
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,109.83,61.92
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,148.92,103.51
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,165.01,126.93
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,232.6,175.79
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,334.22,256.28
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,391.06,306.26
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,448.98,355.79
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,503.76,402.08
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,558.6,447.04
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,534.72,426.87
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,481.87,382.57
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,559.52,444.24
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,644.0,509.22
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,733.16,576.49
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,824.46,639.76
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,856.32,660.18
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,885.24,678.97
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,907.48,693.61
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,926.31,706.03
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,940.45,714.84
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,951.08,721.39
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,953.67,721.88
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,952.65,720.17
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,947.93,718.04
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,939.7,713.7
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,925.27,705.77
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,907.53,695.64
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,883.06,681.68
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,860.8,669.22
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,828.3,648.16
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,793.2,625.13
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,751.37,598.05
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,707.9,569.26
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,582.21,473.62
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,462.66,378.91
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,413.76,340.69
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,366.31,302.29
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,315.41,260.26
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,266.24,218.33
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,211.29,170.43
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,160.61,125.27
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,103.36,74.63
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,45.14,8.64
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,17.36,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,17.14,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,28.91,18.85
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,42.14,31.74
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,70.22,48.57
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,105.07,74.34
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,141.18,103.52
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,180.38,136.45
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,217.43,169.29
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,253.63,200.89
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,281.7,225.08
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,306.04,245.17
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,358.26,286.49
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,415.61,331.13
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,424.5,336.66
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,425.73,335.94
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,493.3,388.5
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,564.52,442.65
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,678.55,531.99
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,797.2,618.48
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,775.29,600.89
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,735.87,568.18
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,697.99,538.63
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,649.61,501.03
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,792.09,612.41
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,921.87,703.02
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,928.64,706.42
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,931.95,708.93
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,927.98,706.14
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,920.54,701.21
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,908.15,693.62
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,892.42,683.89
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,869.57,669.36
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,843.74,652.83
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,813.42,633.57
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,780.43,612.27
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,631.12,504.48
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,477.03,384.75
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,453.54,369.05
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,434.99,355.7
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,383.74,315.76
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,348.0,287.07
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,303.52,250.0
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,259.37,212.04
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,208.51,167.99
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,160.95,125.65
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,108.62,78.82
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,58.2,17.92
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,20.96,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,20.59,0.46
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,30.5,20.35
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,39.14,29.03
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,70.68,46.04
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,109.33,73.87
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,149.11,106.11
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,192.22,142.78
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,225.1,174.75
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,248.24,197.14
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,308.55,245.65
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,380.58,303.75
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,362.78,290.82
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,327.09,261.68
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,354.63,282.91
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,382.34,303.76
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,442.72,351.36
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,507.36,401.63
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,307.04,244.94
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,92.99,70.6
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,254.01,200.86
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,418.78,328.7
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,337.86,265.28
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,250.59,196.52
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,220.43,172.84
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,190.14,148.79
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,111.93,86.04
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,34.84,23.1
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,163.25,128.29
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,295.84,234.09
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,161.3,126.82
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,30.95,20.08
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,22.72,13.35
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,14.5,6.52
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,19.81,11.02
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,25.12,15.53
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,22.7,13.54
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,20.28,11.54
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,13.51,5.84
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.75,0.11
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.79,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.86,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.89,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.93,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.96,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.48,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,9.83,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,17.96,2.89
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,32.82,22.65
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,48.15,37.2
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,78.49,55.21
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,114.28,82.02
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,150.08,110.6
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,190.54,144.41
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,242.61,186.13
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,311.62,243.63
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,315.59,253.03
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,295.91,239.42
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,298.38,241.6
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,295.52,238.8
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,293.59,236.38
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,289.8,232.32
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,221.78,177.26
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,153.23,121.09
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,207.82,165.21
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,263.35,209.25
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,225.54,178.74
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,187.33,147.9
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,150.49,118.06
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,113.58,87.96
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,113.61,88.01
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,113.63,88.03
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,387.62,313.0
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,667.34,529.46
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,660.66,523.45
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,652.61,517.77
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,616.42,490.03
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,570.81,455.24
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,415.99,333.82
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,248.4,198.3
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,147.0,116.59
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,49.31,35.75
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,102.52,80.44
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,158.53,127.28
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,163.83,132.42
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,168.96,137.48
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,94.75,75.54
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,25.09,16.06
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,21.22,12.77
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,17.36,9.41
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,13.02,5.61
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,8.67,1.78
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,5.3,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.93,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.98,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,11.3,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.19,5.27
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,26.24,17.32
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,34.96,25.8
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,76.4,41.36
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,126.83,75.84
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,178.6,118.45
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,237.7,170.34
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,293.72,221.6
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,352.59,274.97
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,409.64,325.54
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,468.23,375.93
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,523.84,423.13
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,578.03,467.91
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,629.74,508.85
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,680.61,548.01
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,725.93,582.29
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,769.27,613.02
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,808.62,639.39
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,845.46,663.69
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,876.37,684.8
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,904.19,703.73
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,927.42,719.81
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,947.26,733.63
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,960.95,743.3
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,971.02,750.62
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,974.78,754.12
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,974.85,755.23
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,862.99,676.95
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,737.65,580.84
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,508.72,406.56
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,266.32,211.76
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,476.54,384.98
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,662.12,530.74
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,750.63,603.59
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,811.14,650.07
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,769.07,619.82
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,725.22,588.65
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,543.87,447.21
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,366.86,301.95
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,455.71,378.73
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,513.61,426.78
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,449.26,372.69
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,387.57,319.47
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,317.35,257.57
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,251.65,198.01
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,173.25,128.18
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,105.11,53.69
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,38.65,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,11.3,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,17.79,6.6
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,31.32,22.05
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,46.32,36.2
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,80.69,54.35
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,119.5,83.56
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,158.63,115.89
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,201.02,152.21
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,254.11,195.25
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,320.43,250.11
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,390.99,308.73
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,473.25,375.79
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,528.05,419.87
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,583.17,462.57
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,634.23,500.95
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,684.25,537.25
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,730.07,570.38
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,773.95,600.06
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,812.66,624.64
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,848.85,647.24
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,823.42,629.36
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,780.63,596.74
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,868.63,660.84
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,950.1,714.49
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,904.87,683.71
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,844.84,641.51
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,915.91,693.73
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,973.79,732.75
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,968.7,729.79
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,960.07,725.29
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,943.68,716.23
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,924.08,705.03
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,899.11,689.65
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,876.41,675.84
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,842.11,653.81
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,805.49,630.01
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,761.89,601.68
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,716.71,571.75
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,666.07,536.39
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,614.89,498.16
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,420.44,344.65
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,240.87,197.04
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,204.18,167.34
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,168.74,137.55
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,132.37,106.54
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,97.38,76.09
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,57.48,41.45
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,22.86,9.57
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,11.3,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,12.29,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.35,8.68
