Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,29.37,20.25
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,43.92,28.55
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,83.62,48.25
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,131.98,82.39
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,182.45,124.59
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,236.91,172.39
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,290.9,220.42
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,348.15,270.68
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,401.5,317.16
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,454.23,361.65
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,506.61,404.96
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,559.53,447.44
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,609.14,485.42
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,658.73,522.21
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,703.02,554.95
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,745.89,585.81
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,784.74,611.08
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,821.76,634.71
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,852.71,655.44
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,880.99,674.29
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,901.6,686.59
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,918.9,696.7
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,932.02,705.38
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,941.91,712.01
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,954.08,720.34
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,957.45,722.84
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,952.33,719.85
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,943.81,714.79
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,928.62,705.34
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,915.69,697.61
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,891.63,682.3
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,864.71,665.1
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,828.09,641.46
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,789.53,616.25
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,747.01,588.98
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,705.74,562.1
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,650.98,522.69
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,596.7,481.93
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,537.8,437.63
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,480.2,392.74
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,420.66,344.68
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,363.07,296.28
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,292.3,235.42
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,228.11,178.69
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,158.03,117.06
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,96.86,55.32
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,35.13,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,13.76,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,22.2,11.68
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,31.93,22.66
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,48.81,31.35
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,89.33,52.24
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,138.3,87.63
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,188.36,129.22
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,244.51,178.41
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,299.44,228.01
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,358.92,280.76
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,414.99,329.12
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,473.18,377.71
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,526.9,421.5
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,580.52,463.58
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,631.15,502.07
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,680.34,538.2
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,725.01,570.7
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,767.83,599.93
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,805.28,623.83
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,840.04,645.54
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,871.06,665.64
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,899.19,683.66
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,921.86,696.61
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,941.32,707.39
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,954.84,716.13
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,964.87,722.74
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,971.93,726.76
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,975.39,728.54
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,969.96,725.96
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,960.94,721.22
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,946.52,712.97
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,928.7,702.54
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,904.55,689.14
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,877.38,673.62
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,843.5,652.41
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,807.19,629.25
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,765.42,602.64
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,726.28,577.48
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,674.02,541.21
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,621.41,502.92
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,564.09,459.64
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,507.5,415.37
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,443.3,363.37
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,380.66,310.72
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,309.99,249.73
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,245.77,192.58
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,169.05,125.49
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,104.12,62.18
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,37.87,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,12.29,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,18.99,9.61
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,24.64,16.13
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,41.77,22.3
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,88.17,46.54
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,139.5,83.71
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,191.72,127.82
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,248.21,177.83
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,303.89,227.99
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,361.85,279.25
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,418.05,327.91
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,476.26,376.53
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,529.23,419.74
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,581.81,461.28
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,631.05,499.01
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,678.85,534.6
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,722.8,566.14
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,764.76,595.06
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,802.37,619.8
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,837.48,642.59
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,867.02,662.25
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,893.53,679.82
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,915.58,694.76
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,934.31,707.54
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,947.3,716.14
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,956.78,722.51
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,956.04,721.2
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,951.71,717.67
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,946.39,716.37
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,937.66,712.84
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,918.36,700.82
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,901.65,690.72
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,768.7,597.32
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,627.83,489.95
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,712.18,559.86
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,774.54,608.43
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,702.11,557.57
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,629.77,504.74
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,524.06,422.99
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,423.99,343.68
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,417.2,340.45
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,396.69,325.24
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,344.48,282.53
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,294.66,240.61
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,237.59,191.58
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,184.97,145.27
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,125.8,93.78
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,74.57,45.7
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,26.35,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,10.7,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,21.55,12.1
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,29.33,20.33
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,50.32,28.83
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,93.34,51.83
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,144.27,89.4
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,197.28,134.67
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,254.22,185.25
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,286.94,221.67
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,300.99,239.42
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,381.55,304.61
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,484.92,388.43
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,539.01,433.58
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,593.04,477.69
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,643.32,517.06
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,692.01,554.22
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,737.11,588.09
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,780.36,618.97
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,818.75,644.88
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,854.68,668.82
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,885.79,690.19
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,913.99,709.47
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,936.58,725.12
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,955.87,738.56
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,969.75,748.05
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,980.16,755.27
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,984.68,758.87
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,985.62,760.18
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,980.16,756.89
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,971.18,751.33
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,955.82,742.03
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,937.24,730.62
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,880.35,693.0
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,821.27,653.26
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,754.46,605.74
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,688.72,556.23
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,603.52,490.86
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,518.52,424.33
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,518.5,426.71
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,504.03,417.06
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,390.04,324.33
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,296.51,246.42
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,245.17,203.88
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,203.06,168.04
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,161.08,131.65
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,121.14,96.39
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,80.36,60.38
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,43.0,26.13
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,17.4,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,10.52,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,21.28,12.37
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,26.36,17.99
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,52.47,27.88
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,99.75,53.81
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,154.26,95.34
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,209.69,143.82
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,269.39,198.29
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,327.53,252.76
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,389.59,309.84
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,447.76,362.03
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,506.54,413.16
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,562.01,460.82
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,616.91,506.68
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,668.18,547.43
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,717.95,585.79
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,763.72,619.17
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,807.3,650.41
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,845.65,676.53
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,881.2,700.35
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,912.02,721.55
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,939.63,740.38
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,961.8,755.72
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,980.41,768.63
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,832.94,659.7
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,659.99,520.29
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,837.88,662.98
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,997.06,776.31
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,713.73,567.53
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,401.26,317.01
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,590.93,472.23
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,765.37,608.08
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,669.97,534.42
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,587.22,470.14
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,300.62,245.82
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,30.93,20.46
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,21.25,12.41
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.59,4.23
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,345.11,292.77
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,639.17,527.66
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,580.93,480.17
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,523.4,434.16
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,461.19,382.36
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,399.6,329.45
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,328.46,267.75
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,263.47,209.47
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,187.11,141.77
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,123.01,80.78
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,45.15,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,10.8,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,21.94,13.22
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,26.53,18.24
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,54.88,28.68
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,102.15,55.43
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,156.52,96.96
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,211.54,144.77
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,270.94,198.33
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,328.97,251.28
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,390.94,306.36
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,448.96,356.92
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,507.6,406.3
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,562.89,451.62
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,617.63,494.78
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,668.73,532.86
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,718.32,568.21
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,764.26,599.1
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,808.06,627.91
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,846.78,651.45
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,882.71,672.6
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,913.41,691.75
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,940.9,708.65
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,962.86,722.56
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,981.28,734.26
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,741.33,568.38
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,458.68,352.54
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,746.72,577.02
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1006.26,751.4
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,805.23,613.67
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,577.84,444.2
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,672.64,520.83
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,762.09,589.27
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,844.69,651.89
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,902.52,692.64
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,867.71,669.91
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,830.53,646.33
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,787.82,619.63
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,743.33,591.13
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,695.84,558.71
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,643.41,521.44
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,585.26,477.87
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,527.73,433.23
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,462.91,380.52
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,402.86,329.72
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,331.9,269.36
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,266.94,211.94
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,189.75,143.88
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,125.02,83.42
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,52.79,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,13.95,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,27.69,18.3
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,36.77,27.37
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,64.52,38.8
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,107.22,64.49
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,157.67,102.99
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,208.82,146.49
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,265.21,195.92
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,320.25,245.3
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,379.67,297.45
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,435.74,345.22
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,493.38,392.71
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,547.16,436.52
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,600.84,478.96
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,650.91,516.97
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,699.6,552.95
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,743.47,584.21
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,785.47,612.9
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,823.72,637.96
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,859.57,661.16
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,889.41,680.8
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,916.32,698.45
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,937.88,711.16
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,956.18,721.72
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,969.3,730.25
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,978.95,736.64
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,984.31,740.33
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,986.11,741.84
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,980.36,739.1
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,971.09,734.21
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,956.0,725.52
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,937.58,714.68
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,912.87,700.05
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,885.23,683.32
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,851.21,661.95
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,819.62,642.08
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,777.35,615.64
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,733.41,587.37
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,682.7,552.23
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,631.36,514.99
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,573.83,471.31
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,519.1,428.28
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,454.73,376.07
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,393.24,324.27
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,323.05,263.9
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,258.93,206.87
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,183.79,140.33
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,120.67,82.06
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,51.88,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.28,1.34
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,29.02,19.54
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,36.4,26.97
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,66.74,38.83
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,110.98,75.01
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,140.91,106.28
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,176.22,135.76
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,214.21,167.86
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,254.7,202.45
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,296.8,237.92
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,385.65,308.88
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,501.79,401.75
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,555.83,445.03
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,610.05,487.35
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,660.28,525.45
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,709.55,561.73
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,753.59,592.64
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,795.62,621.52
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,833.63,646.48
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,869.14,669.49
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,899.44,689.61
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,926.74,707.66
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,948.61,722.01
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,967.13,734.19
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,979.93,743.6
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,989.18,750.78
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,995.3,754.59
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,997.77,756.08
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,991.8,752.98
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,982.22,747.62
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,966.9,739.27
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,948.21,728.61
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,923.84,714.95
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,896.43,699.05
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,862.79,677.26
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,826.67,653.49
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,785.42,626.4
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,746.73,600.83
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,696.41,565.16
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,645.37,528.01
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,588.13,484.11
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,531.39,439.21
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,467.42,387.02
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,407.86,336.5
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,338.22,275.9
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,274.25,218.41
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,198.83,151.43
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,134.98,92.38
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,57.84,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,12.95,2.18
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,26.71,17.69
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,32.36,23.41
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,65.64,35.53
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,111.25,64.05
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,163.65,105.41
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,219.5,154.15
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,276.98,205.63
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,332.99,256.07
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,391.15,307.22
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,447.13,355.38
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,503.92,402.62
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,557.5,446.54
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,611.2,489.2
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,660.65,526.74
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,708.86,562.28
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,752.58,592.39
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,794.3,620.43
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,832.14,645.71
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,867.47,669.0
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,897.5,688.45
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,924.54,705.77
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,946.19,718.58
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,964.51,729.2
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,977.6,737.75
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,987.18,744.11
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,991.95,747.42
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,993.1,748.52
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,987.64,745.94
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,978.63,741.16
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,964.12,732.79
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,946.22,722.23
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,921.93,707.34
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,894.63,690.37
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,861.83,669.85
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,826.5,647.32
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,784.78,620.71
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,745.63,595.53
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,696.28,561.41
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,646.06,525.7
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,588.8,482.4
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,532.04,438.04
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,468.04,386.28
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,408.41,336.09
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,339.57,276.5
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,276.21,219.79
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,201.59,153.66
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,138.16,95.41
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,59.51,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,13.66,3.7
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,28.3,19.23
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,34.76,25.65
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,70.54,39.42
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,98.08,67.35
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,104.07,83.81
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,123.23,99.48
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,143.04,115.41
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,179.19,144.22
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,219.88,176.38
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,324.44,258.43
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,461.72,365.28
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,532.31,420.05
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,610.72,479.92
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,658.74,514.43
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,705.01,546.89
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,748.7,577.03
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,790.69,604.29
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,827.13,627.47
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,861.05,648.8
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,890.6,667.64
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,917.36,684.61
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,939.12,699.07
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,953.13,708.58
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,965.65,717.33
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,980.19,727.53
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,981.27,727.67
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,984.18,729.29
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,977.88,726.36
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,968.17,721.4
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,951.91,712.22
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,932.48,701.02
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,913.11,689.31
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,885.32,671.92
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,850.16,650.04
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,812.91,626.5
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,770.3,599.56
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,726.2,571.12
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,676.32,536.88
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,623.86,498.49
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,566.54,456.25
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,510.23,413.36
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,443.92,361.21
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,381.15,309.98
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,312.04,251.84
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,248.89,197.0
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,175.05,133.32
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,114.11,79.68
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,50.59,1.35
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.83,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,19.54,8.84
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,30.87,21.68
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,36.73,27.56
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,75.16,42.35
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,115.4,80.03
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,134.55,105.98
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,164.2,130.71
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,195.24,156.48
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,226.8,182.48
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,259.09,208.64
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,369.25,295.93
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,516.76,412.32
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,570.55,454.35
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,624.01,495.35
