Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,674.28,533.0
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,722.91,568.45
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,766.91,598.76
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,808.95,627.23
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,846.14,650.84
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,880.72,672.42
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,849.44,649.98
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,800.53,611.07
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,892.04,678.14
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,976.82,732.74
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,989.73,740.9
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,999.17,747.71
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1001.5,749.98
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1000.29,750.12
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,993.89,746.97
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,984.02,741.66
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,966.44,731.81
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,951.42,723.75
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,861.7,663.56
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,767.36,597.33
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,804.86,628.28
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,825.82,644.66
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,782.28,616.03
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,737.22,586.36
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,689.77,554.59
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,639.19,518.25
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,580.66,474.07
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,523.06,429.25
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,459.39,377.52
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,398.38,326.32
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,328.16,267.01
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,263.76,210.75
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,190.93,146.81
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,128.71,91.03
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,56.67,8.98
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,12.78,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.9,10.53
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,31.48,22.1
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,36.85,27.46
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,78.03,43.3
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,125.01,74.55
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,178.84,117.65
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,232.99,164.93
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,293.52,218.51
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,350.97,270.1
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,410.62,322.49
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,467.14,370.61
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,524.28,417.64
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,578.32,460.47
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,632.35,501.75
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,681.84,538.46
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,729.9,572.96
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,774.08,602.76
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,816.28,630.7
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,853.21,653.73
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,887.47,674.64
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,917.47,693.72
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,944.47,710.69
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,964.75,723.68
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,981.66,734.55
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,994.08,741.99
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1003.01,747.25
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1008.12,749.34
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1009.66,749.25
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1003.07,746.62
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,992.94,741.79
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,976.28,733.19
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,956.39,722.38
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,930.34,709.43
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,901.39,694.08
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,871.15,676.09
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,833.4,652.34
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,790.37,624.77
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,745.71,595.47
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,694.14,559.3
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,642.14,521.28
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,586.31,478.44
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,529.16,433.45
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,463.93,380.78
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,401.64,328.84
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,331.78,269.2
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,267.82,212.95
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,193.5,148.09
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,129.98,91.85
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,57.54,14.46
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,12.78,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,19.95,10.37
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,29.25,20.24
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,35.65,26.45
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,80.25,42.97
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,128.64,75.62
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,185.74,121.73
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,240.95,169.83
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,300.53,222.43
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,358.25,273.52
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,417.82,324.83
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,475.22,372.99
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,534.63,421.05
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,588.61,463.5
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,641.93,504.1
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,691.9,541.01
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,740.31,574.95
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,784.84,605.43
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,827.23,634.18
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,863.97,657.6
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,897.94,678.98
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,927.62,698.18
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,954.17,715.28
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,976.11,728.47
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,994.63,739.47
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1006.8,746.73
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1015.35,751.75
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1018.71,752.09
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1018.39,750.21
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1012.1,746.05
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1002.21,739.73
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,985.92,729.4
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,966.25,717.01
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,940.99,701.61
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,912.7,684.22
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,878.04,662.5
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,840.91,638.98
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,798.78,612.52
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,754.91,584.48
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,708.59,553.19
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,657.15,517.71
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,599.32,475.52
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,542.01,432.34
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,478.48,382.38
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,419.14,333.99
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,349.85,277.45
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,285.92,223.05
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,212.06,159.82
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,148.76,104.16
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,65.88,21.64
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.88,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,13.76,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,20.63,11.13
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,29.86,20.55
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,38.49,28.58
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,82.44,44.0
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,130.47,76.7
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,184.84,120.35
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,241.52,169.36
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,299.61,220.25
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,356.95,270.36
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,416.33,320.86
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,473.29,368.08
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,530.94,414.24
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,586.33,458.02
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,640.01,499.33
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,689.86,535.99
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,738.36,570.05
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,782.21,598.56
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,823.96,625.22
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,861.0,648.32
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,895.37,669.38
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,925.09,688.06
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,951.75,704.65
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,972.97,716.23
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,990.79,725.6
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1002.21,732.28
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1010.05,736.8
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1012.11,736.29
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1010.57,733.65
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1003.82,729.27
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,993.54,722.81
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,977.12,712.53
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,957.44,700.31
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,850.15,629.8
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,734.77,549.0
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,795.76,596.28
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,837.01,624.42
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,794.1,595.52
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,749.52,566.12
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,653.8,500.67
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,562.48,434.45
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,481.81,375.49
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,411.25,322.32
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,358.14,281.21
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,307.67,241.01
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,295.44,230.3
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,276.09,211.26
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,202.84,149.92
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,140.13,96.58
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,63.54,23.97
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,14.95,6.75
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,25.09,16.45
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,38.15,26.83
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,51.21,38.12
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,64.91,49.82
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,78.68,61.41
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,119.16,94.58
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,161.12,128.43
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,219.96,174.7
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,291.71,231.55
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,390.04,308.82
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,520.89,411.37
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,532.28,419.73
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,526.8,414.21
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,564.72,442.72
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,601.72,469.65
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,644.9,501.1
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,688.51,532.28
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,727.9,559.02
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,766.63,584.89
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,847.53,645.38
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,925.26,697.07
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,944.51,709.4
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,960.54,720.3
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,900.91,679.98
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,825.0,622.57
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,798.03,603.78
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,762.53,578.56
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,868.65,661.33
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,956.88,724.23
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,879.54,671.81
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,796.29,611.83
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,715.97,553.47
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,630.93,490.48
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,578.3,452.61
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,518.01,408.27
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,468.18,371.89
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,419.53,335.64
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,350.99,282.13
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,278.46,224.53
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,233.55,189.07
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,190.21,154.18
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,162.55,131.61
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,135.51,109.19
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,104.34,83.11
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,78.38,61.02
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,55.39,41.05
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,32.47,21.05
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,15.93,3.8
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,22.69,13.53
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,37.33,27.5
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,55.09,41.55
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,73.26,57.25
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,92.86,73.71
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,112.94,90.22
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,90.39,71.04
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,65.74,50.12
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,87.91,68.51
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,109.86,86.41
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,203.59,162.09
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,302.45,239.33
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,268.95,212.18
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,230.99,181.65
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,211.75,166.29
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,191.87,150.32
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,242.57,190.22
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,294.1,229.94
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,371.19,289.14
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,448.44,347.11
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,440.01,340.0
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,430.74,332.78
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,502.03,387.18
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,581.34,445.89
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,619.42,474.07
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,657.52,502.36
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,634.46,484.42
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,610.39,466.19
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,627.59,480.18
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,643.57,492.99
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,673.34,516.67
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,691.82,532.34
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,627.02,485.55
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,554.71,433.0
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,339.1,269.37
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,120.74,93.76
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,151.03,119.32
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,181.9,144.98
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,132.65,105.08
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,84.18,65.26
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,57.02,42.82
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,29.93,20.0
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,25.58,16.35
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,21.23,12.65
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,16.88,8.93
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,12.53,5.15
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,8.67,1.74
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.41,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.71,1.22
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.57,4.31
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,15.43,7.69
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,19.78,11.47
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,24.13,15.2
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,62.83,48.27
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,100.88,80.21
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,92.65,72.98
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,84.17,65.64
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,102.4,80.48
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,120.66,95.11
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,115.98,90.98
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,111.25,86.87
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,94.89,73.27
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,78.43,59.62
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,78.93,59.94
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,79.43,60.26
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,119.01,92.4
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,158.85,124.17
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,168.65,131.86
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,178.54,139.69
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,183.17,143.31
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,187.81,146.97
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,190.0,148.7
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,192.17,150.43
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,242.37,190.16
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,293.13,229.68
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,243.84,191.19
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,194.64,152.62
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,151.08,118.01
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,107.79,83.12
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,70.19,52.56
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,32.89,21.81
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,41.59,29.14
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,50.29,36.46
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,77.41,59.1
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,104.94,82.02
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,85.14,65.83
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,65.75,49.88
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,61.86,46.91
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,57.98,43.89
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,49.75,37.02
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,41.52,30.07
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,33.3,23.08
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,25.09,15.97
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,18.32,9.99
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.57,3.98
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.26,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,7.23,0.59
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,9.64,2.72
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,12.05,4.83
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,14.47,6.91
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,23.65,14.77
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,32.83,22.54
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,42.03,30.27
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,51.23,37.94
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,82.72,64.25
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,113.97,89.95
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,127.97,101.18
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,142.03,112.4
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,158.42,125.29
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,175.05,138.26
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,172.49,135.96
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,169.89,133.72
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,194.11,153.05
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,218.59,172.42
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,193.82,152.51
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,168.84,132.49
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,179.29,140.64
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,189.79,148.74
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,263.45,207.04
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,338.13,264.93
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,283.19,222.22
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,228.19,179.28
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,258.83,204.16
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,289.72,229.01
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,217.67,172.06
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,146.29,114.79
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,175.03,138.48
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,204.01,162.12
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,196.68,156.44
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,189.41,150.9
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,155.03,123.46
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,120.95,95.88
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,112.57,89.26
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,104.21,82.58
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,92.84,73.45
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,81.47,64.21
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,69.61,54.3
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,57.98,44.45
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,164.02,135.15
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,246.62,200.15
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,181.07,141.97
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,124.51,92.03
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,61.73,34.53
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,11.3,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,17.94,4.45
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,29.92,20.39
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,41.31,31.39
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,61.43,39.6
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,104.11,64.19
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,148.65,97.14
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,199.4,139.13
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,250.66,183.83
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,305.41,231.6
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,320.13,250.84
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,312.51,248.42
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,273.16,217.83
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,223.95,177.88
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,213.36,169.23
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,201.95,159.75
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,196.53,154.92
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,190.95,149.98
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,317.93,250.1
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,448.46,348.45
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,446.59,344.82
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,443.65,341.36
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,539.6,413.67
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,635.32,483.18
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,682.63,516.76
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,725.43,547.4
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,731.67,551.8
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,736.63,555.77
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,732.4,553.29
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,726.73,549.95
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,717.64,544.1
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,707.18,537.36
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,692.46,528.07
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,676.54,517.94
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,654.85,503.62
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,631.86,488.34
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,638.3,496.16
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,640.43,500.56
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,614.19,483.44
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,578.18,459.22
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,463.89,371.75
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,359.22,289.48
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,451.08,366.63
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,509.9,414.32
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,449.76,365.83
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,391.79,318.42
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,325.26,263.06
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,264.08,210.54
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,196.85,152.32
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,139.55,101.96
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,77.08,44.95
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,18.34,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,11.8,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.67,6.41
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,31.01,21.4
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,42.75,32.66
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,36.83,22.89
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,27.98,18.61
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,35.24,24.9
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,42.49,31.1
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,79.62,62.6
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,115.84,92.69
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,142.56,114.51
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,169.75,136.5
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,170.9,136.75
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,171.74,136.81
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,234.42,187.28
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,298.99,238.28
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,347.2,275.4
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,397.46,313.63
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,491.49,387.24
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,593.38,465.04
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,558.36,436.5
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,520.82,406.36
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,441.17,345.28
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,362.1,283.52
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,366.78,287.4
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,371.38,290.97
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,372.9,292.17
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,374.27,293.33
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,589.31,463.19
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,797.7,618.71
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,790.25,612.54
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,781.0,606.63
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,861.44,671.8
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,928.0,721.48
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,902.39,705.2
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,874.22,687.7
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,843.56,667.51
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,807.23,643.23
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,710.29,572.88
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,616.19,500.94
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,581.93,476.34
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,545.25,448.96
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,505.81,418.97
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,467.57,388.95
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,402.31,334.71
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,345.49,286.43
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,284.94,234.84
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,229.06,186.07
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,164.56,129.51
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,112.42,83.56
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,60.46,36.61
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,13.27,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,21.07,9.3
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.52,22.89
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,43.41,33.31
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,66.74,41.63
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,109.85,66.74
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,157.16,102.85
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,210.5,147.96
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,263.38,194.78
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,320.06,244.97
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,375.69,293.76
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,433.35,342.89
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,489.64,389.62
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,544.9,434.15
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,597.22,475.77
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,649.21,515.96
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,699.11,553.03
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,748.15,587.52
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,790.97,616.97
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,831.77,644.75
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,867.08,668.45
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,899.74,690.23
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,928.13,708.98
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,953.58,725.74
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,972.54,736.73
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,988.15,745.55
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,999.16,752.79
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,1006.79,757.91
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1008.74,759.39
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1007.27,758.77
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,1000.27,755.1
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,989.92,749.32
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,971.93,738.47
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,956.86,729.74
