Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,848.92,657.22
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,738.44,576.78
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,792.27,622.1
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,828.51,649.82
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,786.54,621.98
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,745.97,595.39
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,694.57,559.42
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,642.9,521.18
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,586.07,478.63
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,530.11,435.46
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,465.93,384.3
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,404.74,333.92
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,336.93,276.42
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,273.34,221.0
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,201.79,158.62
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,140.66,105.07
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,79.7,50.31
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,18.79,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,14.25,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.64,11.4
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.21,23.66
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,43.25,33.36
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,70.64,43.76
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,115.79,71.21
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,156.13,102.76
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,200.06,141.17
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,250.78,186.1
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,306.38,235.48
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,357.5,281.56
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,405.89,323.72
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,457.4,366.77
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,508.42,408.1
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,514.77,412.29
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,504.27,401.95
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,580.27,461.87
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,664.74,526.81
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,685.92,541.19
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,702.85,552.5
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,750.69,588.12
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,798.91,623.44
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,625.74,490.72
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,433.21,338.31
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,437.28,342.15
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,441.14,345.13
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,474.84,371.47
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,508.84,397.84
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,496.64,388.0
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,484.0,378.05
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,659.34,518.65
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,823.02,645.73
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,619.47,489.72
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,410.79,324.4
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,680.55,545.32
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,906.29,716.25
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,871.65,691.32
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,834.82,666.32
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,791.32,637.05
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,749.25,608.46
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,702.92,575.05
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,655.22,539.26
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,597.62,494.73
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,540.86,449.72
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,479.44,399.16
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,420.1,348.85
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,351.89,290.12
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,288.87,234.36
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,218.32,171.93
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,156.47,116.8
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,83.91,53.96
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,13.27,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,21.13,11.05
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,28.54,19.75
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,35.46,26.51
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,66.2,36.77
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,114.56,66.5
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,165.37,106.4
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,221.51,154.91
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,279.91,207.63
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,338.48,260.48
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,395.9,311.46
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,454.96,362.37
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,511.0,409.38
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,567.29,454.98
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,621.1,497.06
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,674.76,537.57
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,724.52,574.02
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,773.2,606.83
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,816.83,636.51
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,858.32,664.36
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,895.58,688.04
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,930.26,709.73
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,958.72,728.37
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,984.06,744.92
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1005.08,759.04
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1022.75,771.03
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1034.2,778.52
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1042.06,783.79
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1045.13,785.01
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1044.53,783.96
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1037.04,779.51
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1025.98,772.85
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,1009.38,763.04
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,989.37,751.01
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,963.44,734.59
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,934.5,716.14
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,900.15,693.89
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,863.35,669.8
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,821.18,641.42
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,777.19,611.49
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,731.1,579.7
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,679.83,543.64
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,623.51,502.69
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,567.45,459.91
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,505.82,411.41
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,445.89,362.57
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,379.83,307.75
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,316.71,253.31
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,246.7,191.61
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,184.93,136.1
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,112.81,72.08
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,49.68,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,13.27,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,20.86,11.17
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,28.73,19.76
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,36.07,26.79
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,68.54,37.54
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,116.31,67.04
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,166.71,106.29
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,222.25,153.4
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,280.38,204.44
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,339.14,255.83
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,395.7,304.47
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,453.78,352.79
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,510.17,398.44
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,566.9,442.79
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,621.23,483.6
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,673.67,521.72
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,722.39,556.49
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,769.77,587.68
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,812.64,614.64
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,853.37,639.78
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,890.51,662.19
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,925.18,682.74
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,953.84,700.54
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,979.42,716.36
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,1000.21,728.49
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,1017.68,738.57
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1029.47,745.84
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1037.7,751.03
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1039.83,752.53
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1038.33,751.94
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1031.29,748.02
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1020.7,742.02
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,1004.66,732.69
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,985.25,721.32
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,960.32,706.45
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,932.37,689.66
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,899.18,669.95
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,863.39,648.33
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,821.75,623.14
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,778.29,596.32
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,732.72,566.43
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,682.0,532.35
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,625.65,492.94
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,569.55,451.66
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,503.08,400.19
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,441.53,350.93
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,374.76,297.16
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,312.45,244.94
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,235.69,180.42
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,169.66,124.05
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,90.89,59.0
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,21.38,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.7,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.14,13.3
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,33.17,23.56
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,42.19,32.04
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,75.22,43.87
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,121.01,72.77
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,169.53,110.56
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,223.38,155.96
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,276.71,202.27
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,333.51,251.16
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,388.96,298.25
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,448.04,346.73
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,503.08,390.74
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,558.89,433.93
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,610.57,472.76
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,661.79,510.1
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,711.04,544.08
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,758.86,574.8
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,801.23,602.89
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,841.61,629.47
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,877.92,651.93
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,911.81,672.65
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,939.62,689.98
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,964.46,705.41
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,985.2,716.87
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,1002.74,726.31
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1014.12,732.61
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1022.06,736.88
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1025.46,737.75
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1025.34,736.59
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1018.42,731.21
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,1008.04,723.82
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,993.15,712.35
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,974.94,698.96
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,949.45,681.61
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,921.05,662.5
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,888.71,641.81
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,853.76,619.47
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,811.86,592.55
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,772.58,567.29
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,723.53,535.32
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,673.42,502.4
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,618.09,467.04
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,563.01,429.73
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,501.78,386.26
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,442.33,342.09
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,377.46,292.82
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,315.24,242.89
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,245.89,185.08
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,184.69,132.57
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,115.37,73.69
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,54.42,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,19.45,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,11.44,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,23.24,13.64
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,30.51,21.21
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,37.31,27.64
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,74.77,40.5
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,123.56,71.31
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,174.5,110.87
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,230.4,157.43
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,288.18,206.8
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,346.35,255.92
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,403.62,303.52
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,462.39,350.76
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,518.24,394.0
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,574.45,435.97
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,628.66,475.92
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,680.89,513.4
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,729.94,547.68
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,777.81,578.62
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,820.49,606.25
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,860.96,632.26
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,896.8,653.86
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,929.95,673.62
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,958.05,690.62
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,983.05,705.69
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,1002.97,716.23
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,1019.5,724.73
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1030.63,731.4
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1038.22,736.05
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1039.49,736.99
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1037.2,735.93
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1029.69,731.83
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1018.68,725.75
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,1000.24,715.17
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,978.68,702.78
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,953.32,689.37
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,925.09,674.07
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,893.0,655.6
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,853.76,632.22
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,811.72,607.25
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,768.05,580.76
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,715.07,546.65
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,664.36,512.9
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,586.18,457.6
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,511.46,403.13
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,446.03,353.61
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,383.6,304.78
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,323.41,256.85
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,267.11,210.25
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,204.23,157.29
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,148.49,109.5
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,79.03,52.23
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,21.15,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.81,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.4,15.73
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,34.47,24.8
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,42.47,32.35
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,79.27,44.89
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,126.35,74.99
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,176.45,114.67
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,231.57,161.51
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,286.34,209.02
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,346.92,260.72
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,403.11,308.09
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,460.83,355.09
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,516.34,398.07
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,572.28,439.59
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,626.25,478.4
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,678.32,514.4
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,725.39,545.14
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,770.54,571.93
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,813.36,598.85
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,854.14,624.13
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,888.05,643.53
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,919.06,660.95
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,947.15,678.67
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,972.29,694.6
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,990.42,704.9
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,1005.18,713.26
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,933.91,669.47
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,846.46,608.76
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,797.67,576.99
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,753.46,546.99
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,777.46,567.65
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,806.55,590.81
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,728.81,537.62
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,659.96,489.88
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,668.09,499.71
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,673.1,506.74
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,541.87,412.36
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,416.86,319.56
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,386.59,299.09
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,356.3,277.7
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,371.17,291.79
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,374.45,296.74
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,307.86,245.73
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,238.85,191.71
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,208.3,167.83
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,178.41,143.85
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,147.5,118.47
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,117.3,93.14
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,88.48,68.55
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,60.64,44.56
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,36.42,23.23
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,12.54,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,6.39,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,12.5,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,25.62,16.19
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,32.29,23.04
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,39.33,29.71
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,80.87,44.34
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,129.99,76.69
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,180.69,117.11
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,236.2,164.39
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,293.97,214.75
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,352.07,264.86
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,408.66,313.33
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,466.7,361.55
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,522.52,406.19
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,580.3,450.77
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,632.58,489.57
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,684.09,526.55
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,732.96,560.52
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,780.82,591.54
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,823.26,619.61
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,863.45,645.99
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,897.83,668.36
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,929.19,688.73
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,957.54,706.48
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,982.8,722.21
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,999.49,731.75
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,1012.49,739.08
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1022.76,745.5
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1029.59,749.87
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1031.02,751.66
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1028.97,751.41
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1021.5,748.57
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1010.64,743.71
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,993.71,734.26
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,973.67,722.85
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,947.62,706.9
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,918.78,689.13
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,889.39,670.95
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,852.33,647.44
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,809.41,620.45
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,764.94,592.02
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,716.24,560.48
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,666.6,527.61
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,529.61,423.8
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,397.7,320.86
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,351.45,284.81
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,306.84,248.66
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,316.84,256.21
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,309.4,246.83
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,241.26,187.72
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,180.85,134.53
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,98.39,67.1
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,28.15,2.79
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,13.27,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,11.57,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,23.17,14.2
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,39.63,29.47
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,55.6,44.07
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,73.69,57.29
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,92.01,72.65
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,111.11,88.36
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,130.75,104.27
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,152.35,121.37
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,174.68,138.87
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,223.76,177.65
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,279.18,221.13
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,289.52,228.9
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,298.0,235.13
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,419.16,331.36
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,559.98,439.56
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,575.61,448.17
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,585.87,453.22
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,532.9,411.59
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,470.05,362.05
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,566.32,434.69
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,668.99,508.82
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,635.2,482.28
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,601.24,456.3
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,610.87,463.84
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,620.01,470.75
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,572.49,435.41
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,516.21,393.64
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,635.12,483.83
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,754.33,570.4
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,526.13,404.79
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,291.51,225.53
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,424.81,330.56
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,559.63,432.26
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,350.56,274.26
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,151.28,116.95
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,250.34,196.99
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,346.63,272.69
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,335.57,265.1
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,323.97,257.43
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,231.19,184.06
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,137.41,108.14
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,213.8,172.98
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,287.96,234.45
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,253.6,206.59
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,219.67,178.88
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,184.48,149.76
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,150.07,120.6
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,115.87,91.1
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,83.18,62.54
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,47.62,31.97
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,17.45,1.3
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.85,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,4.33,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,8.67,1.8
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,15.43,8.07
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,22.19,14.33
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,29.43,19.71
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,36.69,25.91
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,43.94,32.07
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,51.21,38.15
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,145.88,115.9
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,244.27,195.87
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,219.13,176.25
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,185.52,148.81
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,227.57,182.45
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,269.83,215.77
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,220.27,175.45
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,167.02,131.9
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,211.05,167.4
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,255.73,202.98
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,287.74,228.17
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,320.22,253.6
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,182.37,143.62
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,43.59,30.35
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,156.82,123.2
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,271.35,215.26
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,244.94,193.97
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,218.32,172.68
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,160.63,126.13
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,102.96,79.12
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,165.26,130.03
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,228.17,180.75
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,522.13,420.53
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,803.62,637.24
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,793.36,629.06
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,780.9,620.87
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,430.38,350.68
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,85.23,65.27
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,413.71,341.5
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,709.47,573.79
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,749.06,608.34
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,769.84,626.78
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,577.46,475.61
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,394.28,324.15
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,500.5,415.92
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,567.66,472.71
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,507.13,422.19
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,447.08,371.36
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,381.14,314.79
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,319.63,260.47
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,247.69,196.93
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,184.73,140.7
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,115.58,80.89
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,57.61,19.14
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,21.22,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,13.38,2.55
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,27.71,18.46
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,33.8,24.64
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,46.31,29.8
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,88.05,49.41
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,136.71,83.55
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,186.73,124.83
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,241.32,172.55
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,298.32,223.38
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,355.23,273.6
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,410.28,321.91
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,466.68,370.05
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,520.78,414.3
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,574.85,457.04
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,625.92,497.13
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,676.77,536.0
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,724.49,570.36
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,771.29,601.63
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,812.97,629.95
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,852.56,656.58
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,886.43,678.19
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,917.64,697.86
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,945.15,715.83
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,969.67,731.78
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,988.29,743.81
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,1003.63,753.77
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,1014.61,761.44
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1022.2,767.02
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1023.01,767.29
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1020.38,765.43
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1012.76,763.66
