Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,1001.79,759.68
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,983.5,749.3
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,962.24,736.87
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,937.29,721.15
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,909.59,703.5
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,878.7,683.8
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,840.54,658.73
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,799.19,631.8
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,756.31,603.37
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,705.26,567.47
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,656.26,532.1
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,507.3,414.9
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,374.07,306.86
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,275.24,226.07
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,187.5,152.86
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,255.21,209.69
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,297.6,241.14
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,228.35,180.64
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,169.65,128.94
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,106.83,75.02
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,52.52,20.16
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,19.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,19.75,7.68
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,37.82,27.35
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,51.86,40.78
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,71.1,53.56
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,103.41,75.19
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,140.15,103.0
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,175.32,131.33
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,214.91,164.64
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,274.85,211.18
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,357.66,278.54
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,413.2,326.7
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,472.46,376.48
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,527.46,421.73
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,583.92,466.8
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,636.21,506.95
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,687.94,545.39
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,736.08,580.26
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,782.92,611.51
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,824.82,640.48
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,864.67,667.82
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,847.42,653.77
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,813.87,623.77
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,810.21,620.97
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,802.86,615.21
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,911.85,700.51
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,1014.59,771.98
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1025.53,780.42
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1033.11,787.55
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,968.45,745.0
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,889.29,685.75
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,955.61,742.05
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,1010.16,783.5
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,887.33,696.06
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,761.47,598.43
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,837.59,663.56
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,906.24,718.79
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,830.63,664.09
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,756.55,608.9
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,751.62,608.55
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,741.78,604.01
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,694.7,569.74
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,646.7,534.08
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,589.57,489.76
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,533.51,445.24
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,475.81,397.74
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,417.36,348.45
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,352.31,292.83
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,292.26,240.15
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,226.56,181.73
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,168.4,129.63
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,106.78,76.3
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,50.31,21.71
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,19.55,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.83,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,16.75,6.56
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,25.35,16.81
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,29.8,21.36
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,46.26,26.17
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,94.58,50.9
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,146.39,88.39
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,199.42,133.45
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,256.57,184.72
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,314.13,237.41
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,374.01,291.44
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,434.78,345.56
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,493.89,397.05
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,550.23,444.15
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,606.51,489.67
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,659.71,531.27
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,711.9,570.8
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,760.24,604.87
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,806.84,636.51
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,849.01,665.75
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,888.82,693.09
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,924.8,717.54
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,957.96,739.92
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,985.39,758.26
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,1009.59,774.4
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1028.65,785.59
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1044.21,794.46
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1055.15,801.4
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1062.48,806.05
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1062.03,804.44
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1057.96,800.6
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1050.51,795.77
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1039.54,788.7
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,1022.71,778.18
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1002.58,765.52
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,976.89,749.43
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,948.25,731.3
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,914.63,709.59
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,878.56,686.01
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,836.29,659.0
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,792.24,630.26
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,746.79,598.86
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,696.14,563.05
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,640.32,522.65
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,584.68,480.01
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,522.41,429.87
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,463.66,381.1
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,397.38,325.92
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,335.15,272.18
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,264.67,210.02
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,202.19,153.9
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,133.39,93.98
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,75.53,36.13
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,27.32,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.81,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.72,9.38
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,30.78,21.62
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,36.71,27.54
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,54.93,33.79
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,97.34,56.28
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,145.81,91.76
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,195.84,133.67
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,250.33,181.45
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,288.52,220.9
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,308.75,242.44
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,380.93,300.33
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,474.26,375.16
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,526.86,416.91
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,578.75,456.68
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,599.51,471.6
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,609.11,477.23
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,683.15,534.07
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,764.59,594.02
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,752.46,581.87
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,726.08,559.21
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,758.77,582.33
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,790.27,603.82
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,773.5,589.92
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,749.0,570.83
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,716.28,546.94
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,674.88,516.48
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,723.46,553.74
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,765.99,585.98
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,891.79,684.45
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1006.83,767.2
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,998.69,761.52
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,987.41,754.88
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,975.26,748.11
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,959.77,739.07
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,933.95,722.54
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,905.5,704.18
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,872.39,682.42
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,837.15,659.0
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,795.22,631.66
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,754.65,604.92
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,706.68,571.08
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,657.94,535.36
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,602.49,493.71
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,547.76,451.45
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,488.51,403.91
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,431.05,356.35
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,366.97,302.24
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,307.26,250.33
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,238.18,189.93
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,179.29,137.62
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,116.65,83.44
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,63.67,32.82
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,23.31,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,11.8,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.46,10.35
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,31.47,22.09
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,37.82,28.38
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,57.83,35.52
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,99.6,58.46
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,147.25,93.73
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,161.9,119.62
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,152.24,122.91
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,171.56,138.67
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,187.96,151.72
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,108.95,86.16
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,25.12,15.65
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,58.03,43.23
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,91.0,70.41
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,90.54,69.82
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,90.07,69.28
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,125.4,98.19
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,160.92,126.96
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,209.09,165.76
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,257.83,204.59
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,236.49,187.3
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,214.85,169.88
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,596.21,484.15
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,977.28,767.25
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,843.6,664.14
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,681.77,533.64
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,864.67,681.0
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1030.94,802.67
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,942.99,739.08
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,840.61,658.31
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,756.62,594.38
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,671.23,528.1
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,710.04,560.21
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,737.54,583.38
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,844.39,670.96
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,926.16,733.08
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,891.08,708.05
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,853.86,682.08
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,616.0,499.47
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,377.48,304.6
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,304.4,246.65
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,227.61,184.21
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,313.49,258.08
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,380.93,314.9
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,419.35,347.62
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,437.03,361.65
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,371.73,306.3
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,310.87,253.46
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,246.53,196.79
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,188.71,144.95
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,123.32,88.3
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,69.49,37.63
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,25.36,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.88,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,13.76,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,20.9,11.18
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,30.26,21.18
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,35.31,26.21
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,56.9,33.05
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,99.23,55.83
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,148.41,92.08
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,199.44,135.37
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,257.07,186.21
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,311.94,235.01
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,369.57,285.2
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,425.23,333.11
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,482.07,380.36
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,538.82,426.02
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,593.7,468.74
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,645.13,508.42
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,695.74,546.38
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,744.45,579.54
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,792.19,610.61
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,834.38,638.43
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,874.37,664.42
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,908.62,685.42
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,940.04,704.34
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,968.39,722.98
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,993.7,739.63
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,1012.58,751.21
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1028.07,760.68
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1039.05,768.24
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1046.54,773.68
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1049.05,776.52
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1048.01,777.2
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1041.44,773.89
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1031.38,768.43
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,1014.69,759.1
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,994.8,747.69
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,970.16,734.44
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,942.57,719.06
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,907.77,697.15
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,870.8,673.52
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,829.44,647.46
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,790.62,622.82
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,739.74,587.95
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,688.43,552.17
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,633.17,512.28
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,578.15,470.59
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,517.04,422.73
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,456.69,373.95
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,391.72,320.36
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,330.75,268.22
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,261.19,207.43
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,199.58,152.65
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,133.23,95.21
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,78.04,43.89
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,28.49,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,13.52,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,28.07,17.41
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.49,31.2
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.26,40.67
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,74.99,51.17
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,112.95,73.24
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,158.81,106.91
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,206.47,146.88
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,258.55,192.34
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,309.9,237.64
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,364.71,285.33
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,418.09,331.63
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,473.2,378.23
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,525.5,420.78
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,578.43,462.57
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,630.09,502.88
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,679.92,540.88
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,727.89,577.09
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,775.9,611.08
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,816.65,638.54
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,853.54,663.08
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,888.03,685.78
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,920.11,706.69
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,946.86,725.19
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,970.81,741.85
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,989.96,754.3
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,1006.04,764.74
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,1017.02,772.85
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,1024.75,778.91
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,1025.79,779.1
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1023.53,777.21
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,1016.46,773.64
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,1006.16,767.96
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,995.43,762.1
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,975.62,749.99
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,949.85,733.49
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,921.37,715.1
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,887.72,693.12
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,851.89,669.42
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,810.12,642.08
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,766.84,613.25
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,721.22,581.34
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,672.46,546.07
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,617.2,504.71
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,562.49,462.63
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,504.16,415.64
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,447.41,368.62
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,382.45,314.16
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,321.73,261.68
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,255.37,203.61
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,195.21,150.06
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,129.67,93.45
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,75.87,44.47
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,27.71,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.86,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.48,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,21.93,12.48
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,30.74,21.51
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,35.33,26.05
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,61.07,33.96
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,105.17,58.68
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,155.81,96.56
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,210.56,143.14
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,266.49,192.64
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,321.97,242.43
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,379.95,293.59
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,436.57,343.14
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,494.24,392.19
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,550.7,438.1
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,605.04,480.95
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,656.62,521.34
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,707.3,560.01
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,755.24,593.06
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,801.95,624.12
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,842.94,651.84
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,881.64,677.7
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,916.08,699.38
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,947.78,719.01
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,974.78,736.35
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,998.66,751.58
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1017.91,762.63
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1033.8,771.5
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1044.29,777.94
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1051.28,782.2
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1052.33,781.17
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1049.84,777.99
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1041.75,772.78
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,1030.2,765.44
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,1014.73,756.09
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,995.96,744.64
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,971.21,728.85
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,943.5,711.15
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,909.71,689.67
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,873.44,666.39
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,832.98,639.37
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,790.67,610.9
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,742.25,578.09
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,696.51,546.82
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,642.45,509.39
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,588.41,469.3
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,528.37,422.74
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,469.84,375.95
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,405.81,324.54
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,346.67,275.08
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,279.32,217.27
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,218.7,163.9
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,151.32,106.14
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,96.12,55.83
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,34.54,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.86,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.29,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,21.72,12.5
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,30.51,21.31
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,35.12,25.82
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,62.68,34.41
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,106.47,59.35
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,156.27,96.56
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,210.52,142.09
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,265.98,190.21
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,320.63,237.7
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,377.52,285.91
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,433.37,332.37
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,490.28,378.04
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,545.92,421.13
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,599.38,461.16
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,650.64,497.83
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,701.04,532.57
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,747.26,562.41
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,791.88,590.09
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,833.13,614.9
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,872.24,637.77
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,906.38,656.55
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,937.87,673.37
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,964.71,688.36
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,988.53,701.41
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,1006.89,709.69
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,1021.95,716.0
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1032.69,721.11
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1040.01,724.3
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,1041.91,725.56
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1040.34,724.97
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1032.84,722.15
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,1021.95,717.45
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,1005.37,710.44
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,985.64,701.45
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,960.89,690.5
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,933.29,677.51
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,899.47,659.65
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,863.37,639.77
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,822.06,615.84
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,783.37,593.23
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,734.59,561.98
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,685.05,529.61
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,630.36,492.57
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,575.9,453.51
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,516.84,409.75
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,458.28,364.72
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,394.53,314.11
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,334.57,264.67
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,267.55,207.92
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,207.58,155.91
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,141.89,100.4
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,88.09,52.83
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,31.84,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.85,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.02,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,25.8,16.19
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.02,27.21
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,44.44,34.3
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,72.6,44.38
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,87.53,59.14
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,86.64,68.32
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,132.94,105.28
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,185.62,147.2
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,239.15,187.93
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,304.24,238.44
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,345.05,270.53
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,386.75,302.57
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,455.36,355.39
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,538.66,418.32
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,575.28,444.54
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,608.46,467.83
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,690.18,528.43
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,781.57,591.43
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,821.91,615.63
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,860.23,638.73
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,893.43,658.96
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,924.04,677.42
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,950.94,693.93
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,975.0,708.63
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,992.36,718.63
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,1006.53,726.73
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,1016.43,733.65
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1023.07,738.68
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1022.55,739.35
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,1018.75,738.13
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,1011.1,734.6
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,1000.25,729.15
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,981.2,718.5
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,965.37,710.03
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,940.42,696.87
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,912.85,681.93
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,875.95,659.28
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,837.43,635.32
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,798.75,611.63
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,755.84,584.6
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,704.0,549.64
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,652.5,512.92
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,562.32,446.62
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,476.64,381.99
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,423.25,341.66
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,371.25,300.85
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,312.05,252.56
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,253.94,204.26
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,198.95,157.72
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,149.44,115.16
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,99.67,72.78
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,56.66,35.36
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,23.48,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.83,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,18.93,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,32.0,21.61
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,46.64,35.74
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,59.66,47.98
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,87.59,61.81
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,115.09,77.44
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,153.95,105.89
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,192.45,144.0
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,217.54,169.96
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,268.92,208.68
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,343.92,268.0
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,378.31,298.25
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,403.84,319.73
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,450.71,356.34
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,498.98,393.23
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,528.44,414.62
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,553.83,432.42
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,592.29,459.71
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,630.95,486.53
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,635.24,486.14
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,635.35,482.82
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,684.8,517.69
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,736.29,552.84
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,780.04,581.95
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,821.56,609.11
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,752.6,557.32
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,677.07,501.47
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,666.19,493.93
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,654.2,484.96
