Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,692.9,513.49
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,738.2,545.52
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,764.8,566.1
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,789.01,585.28
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,802.64,596.68
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,806.45,601.86
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,768.81,577.55
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,730.59,552.82
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,781.22,595.25
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,823.51,628.4
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,703.34,544.39
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,588.83,460.59
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,539.46,426.08
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,490.84,390.72
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,480.57,385.7
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,458.05,370.53
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,403.54,327.51
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,346.68,281.91
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,295.13,239.97
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,246.39,199.19
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,194.43,154.94
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,146.95,113.84
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,98.44,72.34
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,56.28,35.74
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,23.45,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,12.54,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,31.33,21.13
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,49.1,37.95
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,67.53,55.01
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,90.43,70.3
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,112.61,86.96
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,141.13,109.35
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,173.77,136.08
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,208.6,164.73
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,256.08,202.5
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,308.6,244.7
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,352.02,280.0
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,397.17,316.05
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,435.0,344.97
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,472.27,372.64
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,518.02,406.9
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,565.5,441.63
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,580.84,450.22
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,592.15,455.74
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,649.95,498.4
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,713.49,543.83
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,700.22,530.22
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,683.36,514.72
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,717.78,539.66
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,752.28,563.99
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,770.26,577.56
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,787.39,590.76
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,783.28,588.09
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,777.51,584.48
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,763.93,574.67
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,748.99,563.94
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,749.24,565.61
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,747.93,566.11
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,732.02,556.06
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,714.77,545.16
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,733.72,562.64
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,756.08,581.97
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,721.95,558.89
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,686.85,535.22
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,625.3,491.66
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,573.44,454.35
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,540.12,431.02
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,505.29,405.94
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,468.09,378.93
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,436.32,355.32
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,395.76,323.52
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,354.21,290.03
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,293.92,240.42
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,244.62,198.81
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,193.64,154.82
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,147.04,114.09
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,99.7,73.47
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,58.48,37.71
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,24.47,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,17.38,2.89
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,33.04,22.69
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,49.18,37.92
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,66.29,53.73
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,92.17,69.48
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,120.46,90.28
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,152.29,115.28
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,179.34,139.75
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,202.82,160.89
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,245.44,194.91
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,292.72,232.57
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,277.68,221.59
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,255.07,203.43
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,186.14,147.67
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,113.09,87.87
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,256.3,203.53
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,403.9,317.39
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,441.9,344.66
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,481.91,373.61
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,411.14,319.15
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,334.81,259.98
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,450.63,348.43
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,571.91,436.8
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,483.71,370.5
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,395.26,303.69
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,424.91,326.46
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,454.9,348.79
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,432.69,332.03
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,409.98,315.11
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,315.34,243.47
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,216.23,167.06
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,214.34,165.93
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,212.41,164.52
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,359.93,279.69
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,504.22,387.62
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,363.92,282.51
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,220.45,171.88
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,163.28,127.22
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,106.77,81.96
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,224.24,177.99
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,340.54,270.33
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,411.47,328.72
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,472.4,378.22
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,523.22,420.61
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,553.18,445.74
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,494.45,399.43
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,437.77,354.15
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,375.56,303.67
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,315.52,253.55
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,251.51,199.21
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,194.48,149.78
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,133.61,97.83
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,83.05,54.37
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,35.8,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.86,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,15.44,3.17
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,33.42,23.36
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,49.36,38.45
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,67.46,55.24
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,89.43,70.21
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,112.7,88.68
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,137.75,108.73
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,181.18,140.17
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,238.32,184.22
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,208.93,165.58
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,162.72,130.55
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,141.6,113.01
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,119.55,94.6
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,149.54,118.75
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,179.86,142.63
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,191.83,151.82
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,203.96,161.16
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,223.31,175.9
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,242.89,190.66
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,241.86,189.52
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,240.73,188.43
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,329.41,256.55
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,418.52,322.49
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,333.94,258.31
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,244.99,190.3
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,253.8,197.53
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,262.62,204.35
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,273.41,212.63
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,284.21,220.91
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,282.06,219.32
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,279.83,217.76
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,256.09,199.58
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,232.28,181.31
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,207.46,162.08
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,182.67,142.72
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,146.09,113.7
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,109.74,84.55
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,108.25,83.59
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,106.77,82.57
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,117.65,91.61
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,128.64,100.74
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,106.33,82.79
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,84.18,64.85
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,70.11,53.41
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,56.06,41.85
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,61.86,46.92
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,67.67,51.97
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,57.5,43.58
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,47.33,35.06
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,37.17,26.32
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,27.02,17.47
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,18.81,10.25
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,10.6,2.9
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.46,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,11.09,3.99
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,17.36,9.88
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,25.57,17.49
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,33.79,23.64
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,42.97,31.53
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,52.17,39.28
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,111.69,88.8
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,172.56,138.56
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,216.68,173.28
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,263.05,209.79
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,205.89,164.34
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,138.49,109.44
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,113.96,89.04
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,89.08,68.3
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,77.94,59.03
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,66.81,49.77
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,118.91,92.29
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,171.15,134.11
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,140.98,109.59
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,110.49,84.87
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,126.44,97.54
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,142.5,110.11
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,129.55,99.63
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,116.52,89.13
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,122.91,94.05
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,129.31,98.94
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,104.93,79.47
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,80.56,59.94
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,120.14,91.85
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,159.94,123.5
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,138.3,106.25
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,116.69,89.05
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,102.94,78.17
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,89.21,67.23
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,78.47,58.66
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,67.79,50.08
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,121.86,94.11
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,176.83,138.21
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,160.16,125.23
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,143.62,112.44
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,242.77,193.89
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,336.34,268.37
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,192.16,153.98
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,55.09,40.89
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,68.64,52.62
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,82.57,64.49
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,69.74,53.93
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,57.02,43.3
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,45.4,33.33
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,33.79,23.23
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,23.64,14.33
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,13.5,5.29
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,12.29,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.46,7.39
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.02,21.3
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.02,31.76
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,47.3,36.9
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,59.47,45.56
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,74.03,57.87
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,88.68,70.01
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,132.29,105.39
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,175.23,139.75
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,171.31,136.44
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,161.47,128.17
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,173.68,137.62
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,186.03,147.07
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,251.16,198.01
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,320.64,250.84
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,366.84,285.44
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,415.2,321.31
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,357.17,276.71
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,294.32,228.2
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,301.87,234.0
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,309.37,239.4
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,406.21,312.38
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,504.17,383.49
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,596.18,451.05
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,688.25,517.14
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,717.45,536.72
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,742.16,553.8
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,776.1,579.16
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,809.3,603.84
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,816.81,610.87
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,817.32,613.56
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,703.95,531.38
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,590.28,447.16
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,675.35,513.25
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,748.28,568.34
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,845.04,645.4
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,915.94,697.65
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,885.34,677.63
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,852.22,656.73
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,812.43,630.54
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,771.02,602.98
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,724.33,571.55
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,676.74,538.94
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,624.12,501.7
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,573.34,463.94
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,516.29,419.39
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,460.54,374.56
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,399.06,324.38
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,341.0,275.33
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,278.94,221.69
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,222.34,171.44
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,158.57,115.97
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,105.2,69.48
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,45.21,8.73
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,13.76,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,23.31,10.89
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.41,23.62
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.35,34.11
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,51.16,40.68
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,88.95,55.67
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,105.88,75.01
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,100.31,80.4
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,130.81,105.45
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,162.71,131.35
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,180.61,145.47
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,198.58,159.47
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,225.12,180.44
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,255.29,204.11
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,289.64,230.4
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,325.23,257.23
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,377.61,297.5
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,432.51,339.05
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,475.85,370.64
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,520.96,403.1
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,542.61,417.34
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,564.1,431.44
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,668.46,508.69
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,780.45,587.99
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,884.98,665.16
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,988.45,732.12
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,1006.2,742.87
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,1020.79,752.73
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,1031.14,760.0
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,1038.2,765.3
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,1039.46,765.58
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,1037.39,763.88
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,1030.44,759.92
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,1020.21,753.99
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,1004.32,745.17
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,985.35,734.4
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,960.96,719.46
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,933.78,702.71
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,901.21,682.81
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,866.32,661.16
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,830.97,639.71
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,789.12,613.39
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,742.05,581.81
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,694.02,549.09
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,640.87,512.26
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,587.87,473.34
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,529.92,428.63
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,472.19,382.73
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,409.73,332.14
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,350.71,282.61
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,283.55,225.29
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,223.25,172.52
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,159.0,116.97
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,104.95,70.33
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,45.3,12.01
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,13.27,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.01,9.8
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.46,21.02
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,39.88,30.03
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,45.92,35.84
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,84.92,50.04
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,121.37,85.73
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,133.09,105.66
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,169.85,134.29
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,208.56,164.48
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,252.67,198.76
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,302.07,236.9
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,383.16,298.57
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,497.41,385.23
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,550.14,423.54
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,603.31,461.06
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,652.97,496.02
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,701.95,529.4
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,745.81,557.29
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,787.58,582.63
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,826.35,607.6
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,864.05,631.76
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,898.06,653.11
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,929.85,672.98
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,956.13,689.69
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,979.64,704.76
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,999.28,717.05
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,1015.95,727.55
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,1026.15,735.48
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,1033.12,741.56
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,1037.26,744.54
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,1038.05,745.51
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,1031.15,743.16
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,1020.97,738.84
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,1005.98,731.48
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,987.8,722.07
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,963.91,709.69
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,937.24,695.41
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,905.81,676.99
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,871.9,656.68
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,836.74,636.04
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,795.07,610.5
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,748.15,579.67
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,700.11,547.51
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,646.84,511.39
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,593.65,472.85
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,535.7,429.38
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,480.34,386.29
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,417.67,335.68
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,358.31,286.08
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,293.77,231.05
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,235.0,179.53
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,170.35,123.95
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,115.94,77.04
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,50.26,16.15
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,12.78,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,20.36,9.79
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,27.95,18.88
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,35.02,25.72
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,41.39,31.71
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,82.69,45.47
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,126.05,86.47
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,149.17,115.76
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,189.52,146.92
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,234.26,182.38
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,299.8,230.95
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,397.27,307.3
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,430.06,336.21
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,452.52,354.96
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,526.37,412.52
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,613.86,478.58
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,664.95,516.0
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,713.83,551.06
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,721.67,551.93
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,716.09,543.01
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,746.43,563.37
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,774.31,581.33
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,857.83,642.41
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,943.15,696.77
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,969.47,713.12
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,992.94,728.38
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,1011.96,739.46
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,1027.91,748.65
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,1037.76,755.49
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,1044.32,760.42
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,1047.44,764.01
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1047.15,765.54
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,1039.63,761.88
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,1028.78,756.23
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,1013.67,747.9
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,995.39,737.58
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,970.23,722.2
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,942.26,705.01
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,909.96,684.86
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,875.34,663.04
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,835.01,637.92
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,797.22,614.3
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,749.69,582.69
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,701.17,549.95
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,647.85,513.42
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,594.6,474.5
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,536.54,429.9
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,481.12,386.01
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,418.69,335.83
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,359.51,286.63
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,295.28,232.14
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,236.7,181.0
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,171.68,125.27
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,116.75,78.03
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,50.71,18.6
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,14.25,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.54,11.91
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.15,23.58
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,43.25,33.21
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,52.79,42.1
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,91.45,56.01
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,132.55,91.23
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,164.23,122.85
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,211.01,155.46
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,282.21,211.32
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,334.07,256.97
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,388.43,303.84
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,441.7,348.69
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,498.35,394.72
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,549.99,435.73
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,602.16,475.91
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,650.92,512.83
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,699.1,548.28
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,744.78,579.66
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,788.87,608.13
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,827.76,633.67
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,864.67,657.57
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,897.65,677.79
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,928.23,696.23
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,953.49,712.33
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,975.95,726.63
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,993.64,736.43
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,1008.28,744.32
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,1018.34,750.72
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,1025.24,755.22
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,1019.18,752.08
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,1016.55,751.4
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,1009.18,747.68
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,998.72,742.07
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,982.72,732.88
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,963.81,721.84
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,939.34,706.6
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,912.33,689.69
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,881.14,670.3
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,847.65,649.19
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,806.97,623.99
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,767.57,599.31
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,722.02,568.61
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,675.41,536.37
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,622.55,498.51
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,570.15,459.87
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,513.81,417.15
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,458.7,373.87
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,397.26,323.77
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,339.38,275.06
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,276.76,221.32
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,218.52,170.2
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,156.76,116.62
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,104.82,71.89
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,51.28,22.05
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,14.25,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.48,12.2
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,31.87,22.49
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,41.19,31.38
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,50.65,40.27
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,90.93,53.78
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,106.81,74.24
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,104.9,84.32
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,153.78,123.17
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,208.42,166.92
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,243.52,195.28
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,280.59,225.01
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,308.65,247.24
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,336.18,268.55
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,360.28,286.69
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,383.61,303.85
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,458.9,363.0
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,541.14,426.5
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,663.23,523.73
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,804.55,629.02
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,844.28,655.71
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,881.89,681.51
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,915.27,703.25
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,946.19,723.17
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,971.79,740.77
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,994.46,756.44
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,1013.54,769.75
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,1029.53,781.06
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,1039.91,788.35
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,1046.98,793.55
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,1048.21,794.93
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1046.06,794.19
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,1039.04,791.42
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,1028.7,786.52
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,1014.45,777.89
