Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,996.96,767.11
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,973.2,751.42
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,946.58,733.81
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,916.46,714.01
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,883.7,692.27
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,844.13,666.5
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,802.69,639.1
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,758.21,607.95
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,715.84,578.06
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,662.97,540.61
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,609.9,500.46
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,554.36,456.22
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,499.34,411.12
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,437.49,359.72
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,378.36,308.9
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,316.0,254.02
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,257.38,200.95
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,191.7,142.35
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,135.55,92.22
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,72.74,33.47
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,22.07,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,13.27,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,20.88,11.08
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,27.03,18.11
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,32.78,23.67
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,42.25,26.42
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,84.34,44.92
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,131.15,77.51
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,182.06,119.11
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,235.92,166.23
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,290.36,214.8
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,243.57,189.16
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,167.52,133.16
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,235.89,187.52
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,311.07,245.83
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,309.77,243.54
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,305.86,239.32
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,389.85,304.35
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,481.36,373.25
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,629.74,489.27
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,802.74,614.16
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,738.68,563.72
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,649.61,492.37
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,732.28,553.44
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,822.28,616.69
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,830.25,620.85
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,835.75,624.1
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,834.86,623.36
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,831.8,621.23
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,941.47,704.51
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,1040.47,769.44
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,1039.34,768.45
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,1034.92,766.5
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,1027.56,762.75
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,1016.98,757.0
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,1000.84,747.66
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,981.71,736.41
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,957.2,721.55
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,929.98,704.85
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,902.02,687.56
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,866.71,665.06
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,826.39,639.75
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,784.47,612.94
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,736.5,580.47
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,687.97,547.07
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,514.23,413.5
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,352.17,283.88
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,410.43,334.44
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,439.3,358.94
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,377.91,308.24
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,319.59,259.29
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,263.48,210.67
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,211.73,164.82
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,153.75,114.59
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,104.1,71.85
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,53.54,26.5
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.11,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,24.02,13.83
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,32.54,22.98
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,40.81,30.84
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,51.9,34.57
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,91.8,53.38
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,134.57,82.37
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,183.39,121.15
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,233.22,164.02
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,286.63,210.52
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,342.34,258.55
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,397.9,305.4
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,451.32,350.14
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,505.74,394.35
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,558.41,435.17
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,612.81,475.84
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,662.0,511.84
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,710.38,546.3
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,758.07,577.64
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,805.09,607.99
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,844.85,635.2
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,882.46,660.93
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,916.42,682.87
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,947.8,703.01
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,974.12,720.63
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,997.47,736.4
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,1015.88,750.0
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,1031.07,761.58
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,1041.48,768.74
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,1048.55,773.87
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,1052.15,777.78
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1052.32,779.55
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,1045.14,775.73
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,1034.59,769.85
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,1018.81,760.97
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,999.88,750.03
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,975.89,736.73
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,949.03,721.42
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,917.2,701.2
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,882.95,679.19
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,843.41,654.5
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,802.05,628.14
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,754.72,596.02
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,710.02,565.35
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,657.84,529.21
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,605.52,490.41
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,547.09,445.32
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,490.08,399.91
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,429.56,350.08
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,370.87,300.23
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,306.18,244.29
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,247.38,192.09
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,183.2,135.77
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,128.5,87.94
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,69.16,35.19
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,19.31,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.66,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.13,13.32
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.06,22.6
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,40.63,30.71
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,52.55,34.63
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,91.87,53.62
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,134.52,82.97
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,182.89,121.66
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,232.29,164.22
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,285.34,210.49
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,337.58,256.06
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,394.72,304.59
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,447.79,348.75
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,501.89,392.32
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,554.07,433.1
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,606.61,472.84
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,656.86,509.64
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,704.97,543.86
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,751.24,574.27
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,796.71,603.43
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,836.28,629.31
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,873.76,653.58
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,907.12,674.12
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,937.97,692.89
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,964.33,710.0
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,987.81,725.28
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,1006.38,736.02
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,1021.83,744.83
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,1032.6,752.17
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,1040.09,757.55
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,1042.24,760.16
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,1041.02,760.75
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,1034.48,757.51
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,1024.64,752.27
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,1009.97,743.98
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,992.12,733.68
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,967.95,720.2
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,940.96,704.82
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,908.36,684.59
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,873.53,662.7
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,834.22,637.19
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,793.17,610.23
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,749.49,581.34
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,701.02,548.54
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,648.39,512.74
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,595.8,474.37
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,538.16,430.89
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,483.38,388.19
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,422.12,339.57
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,363.93,291.68
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,299.76,237.07
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,241.34,186.04
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,178.19,131.42
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,124.44,85.13
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,66.94,35.26
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,18.86,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,10.96,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,22.4,12.75
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,28.48,19.26
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,34.16,24.63
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,46.98,27.82
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,89.74,47.56
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,135.52,78.87
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,189.2,121.91
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,241.56,167.09
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,297.18,215.66
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,351.89,263.41
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,408.56,311.71
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,466.17,359.22
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,521.66,403.62
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,575.42,445.47
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,629.01,485.87
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,678.98,521.99
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,727.96,555.59
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,773.52,584.91
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,817.4,612.62
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,858.18,638.66
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,896.76,662.93
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,929.88,682.5
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,960.28,700.15
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,986.87,716.1
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,1010.48,730.09
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,1028.59,739.13
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,1043.45,746.14
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,1053.49,751.65
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,1060.14,755.17
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,1061.85,756.41
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1060.11,755.67
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,1052.94,751.7
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,1042.38,745.78
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,1026.1,734.94
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,1006.66,722.26
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,982.17,709.86
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,954.81,695.53
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,922.42,676.41
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,887.58,655.54
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,847.99,632.48
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,806.57,607.77
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,760.7,578.35
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,717.27,550.17
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,664.26,515.32
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,611.1,478.01
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,553.0,434.62
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,496.11,390.78
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,435.15,343.38
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,378.07,297.22
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,312.98,243.37
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,253.51,192.55
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,189.8,137.88
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,135.1,90.93
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,75.89,40.38
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,24.53,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.01,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,24.22,14.4
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,31.6,22.08
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,38.5,28.61
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,51.77,31.97
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,92.32,51.46
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,136.46,82.0
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,185.72,121.37
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,236.09,164.31
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,292.42,212.37
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,345.29,256.85
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,400.19,301.49
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,453.25,344.05
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,507.2,385.77
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,558.98,424.84
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,610.58,462.52
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,660.41,498.32
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,707.96,531.7
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,752.8,560.82
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,796.41,588.73
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,835.17,614.33
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,871.85,638.49
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,903.83,658.26
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,933.16,676.26
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,959.18,692.83
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,982.37,707.64
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,999.74,718.84
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,1014.02,728.23
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,1024.15,735.12
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,1031.07,740.15
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,1032.24,741.68
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,1030.14,741.32
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,1023.78,738.39
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,1014.21,733.54
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,998.94,725.68
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,980.59,715.85
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,956.98,703.44
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,930.64,689.16
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,898.3,670.73
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,863.84,650.65
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,829.41,629.94
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,788.58,604.48
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,742.65,575.31
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,695.8,544.88
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,643.75,509.31
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,591.73,471.48
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,538.11,431.25
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,483.77,389.12
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,424.07,341.25
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,367.24,294.07
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,305.23,241.45
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,248.19,191.56
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,185.41,137.1
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,131.61,90.53
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,74.56,41.66
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,23.7,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.62,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.12,17.21
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.12,25.57
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,43.0,33.11
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,57.59,37.15
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,98.43,57.82
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,140.83,90.83
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,181.03,126.41
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,225.96,164.41
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,277.69,209.17
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,321.15,250.35
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,351.86,278.41
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,426.39,338.42
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,522.32,415.37
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,576.8,458.64
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,633.21,502.09
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,683.32,540.33
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,732.52,576.57
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,776.81,605.51
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,818.91,632.28
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,858.72,659.4
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,896.41,684.89
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,929.93,706.05
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,960.96,725.4
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,987.07,742.74
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,1010.27,758.19
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,1029.02,769.26
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,1044.63,778.31
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1054.57,785.19
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,1061.21,790.03
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,1065.41,793.8
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1066.17,795.42
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,1059.65,794.19
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,1049.77,790.8
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,1033.63,781.71
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1014.34,770.59
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,990.6,757.86
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,964.01,743.02
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,859.72,671.21
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,750.36,590.66
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,730.42,580.28
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,709.64,568.4
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,719.48,580.63
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,716.89,581.8
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,600.61,492.04
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,491.63,404.8
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,461.37,382.33
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,429.69,357.26
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,369.93,307.1
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,317.51,262.03
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,262.56,214.08
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,211.7,168.73
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,158.16,121.04
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,111.33,79.62
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,58.61,34.73
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.18,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.24,16.58
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,33.72,24.36
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,40.08,30.5
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,55.49,34.39
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,97.53,55.68
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,142.34,87.59
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,192.75,129.26
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,247.12,177.84
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,301.84,227.68
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,331.56,260.53
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,343.51,274.88
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,419.29,337.09
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,521.81,421.41
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,576.39,465.75
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,628.38,506.99
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,610.16,489.58
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,569.83,453.49
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,684.02,546.33
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,816.34,645.99
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,790.28,623.74
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,746.4,584.77
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,785.71,613.89
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,824.46,641.91
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,801.45,622.79
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,771.66,599.02
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,664.33,516.85
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,550.52,428.0
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,659.15,513.09
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,769.58,596.69
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,799.65,620.67
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,833.89,647.93
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,944.25,736.41
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,1035.84,801.18
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,1019.64,789.96
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,1000.42,777.46
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,976.26,761.54
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,949.37,743.69
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,762.01,606.06
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,568.77,452.23
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,613.44,492.73
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,648.8,524.76
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,532.36,432.48
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,426.41,346.92
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,420.52,344.68
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,403.8,333.19
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,320.58,264.9
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,250.5,206.57
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,216.66,178.8
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,183.83,151.3
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,224.91,183.77
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,247.19,196.1
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,183.73,139.96
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,129.1,92.15
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,73.89,44.72
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,25.68,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,10.61,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,15.27,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,29.69,19.65
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,43.62,33.2
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,57.08,45.79
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,77.29,57.44
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,110.58,79.43
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,143.71,103.96
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,180.75,133.77
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,218.95,166.21
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,264.15,204.98
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,303.74,239.93
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,335.97,267.58
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,355.98,284.81
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,371.75,297.5
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,407.39,325.64
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,443.61,353.79
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,488.09,388.08
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,533.99,423.0
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,587.14,463.78
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,643.66,506.55
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,647.08,506.76
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,646.4,504.08
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,719.43,560.02
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,798.72,618.97
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,774.48,598.16
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,748.14,576.45
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,806.75,620.81
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,870.05,667.12
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,843.6,646.86
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,810.26,622.53
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,919.97,708.25
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,1017.58,777.15
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,921.83,709.53
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,820.74,632.87
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,900.6,696.22
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,966.88,742.55
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,862.13,669.03
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,755.99,589.2
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,761.06,596.67
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,760.87,599.45
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,691.55,547.75
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,625.45,498.02
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,662.24,531.3
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,687.68,554.6
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,534.94,434.62
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,398.15,324.3
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,448.57,368.16
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,476.41,391.3
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,416.18,341.67
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,359.1,293.59
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,298.25,240.77
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,242.23,190.95
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,179.98,136.47
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,128.24,91.33
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,75.05,45.77
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,28.92,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,11.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,13.94,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.79,18.13
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.16,26.62
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,44.46,34.5
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,72.64,51.93
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,109.12,80.66
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,139.91,104.14
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,173.39,131.14
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,222.22,164.75
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,297.57,223.33
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,292.41,228.72
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,261.39,208.26
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,268.92,214.28
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,274.25,218.06
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,251.48,199.22
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,227.6,179.47
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,258.07,203.24
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,289.07,226.99
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,470.61,370.14
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,671.55,519.39
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,697.04,535.55
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,720.62,551.65
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,755.0,575.93
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,788.84,599.54
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,813.67,616.57
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,837.19,632.71
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,856.8,646.73
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,874.91,659.77
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,854.87,645.6
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,827.69,626.89
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,859.01,650.58
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,883.65,669.28
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,856.49,650.8
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,827.61,631.45
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,739.98,567.55
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,652.62,502.73
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,710.56,551.3
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,762.11,593.95
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,698.6,547.14
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,644.67,507.24
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,728.16,577.06
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,787.45,623.92
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,681.85,546.24
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,580.06,467.46
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,554.92,451.24
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,528.14,432.51
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,421.66,346.53
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,325.77,267.76
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,283.18,233.11
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,242.43,199.04
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,201.39,163.69
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,161.99,129.09
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,121.66,93.8
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,84.67,61.42
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,46.49,28.74
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,14.48,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,15.28,0.37
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,29.72,19.76
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,43.27,32.81
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,56.36,45.0
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,77.11,56.2
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,110.77,77.96
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,145.07,103.42
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,179.33,130.97
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,227.12,166.49
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,292.47,218.98
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,344.19,264.51
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,397.72,310.52
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,452.5,356.9
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,505.9,401.04
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,556.72,441.21
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,607.45,480.06
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,655.3,516.64
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,702.49,551.88
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,747.47,582.68
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,791.35,611.54
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,830.01,637.51
