Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,866.71,661.94
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,898.58,682.03
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,928.04,700.39
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,953.6,716.95
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,976.4,731.68
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,993.93,743.41
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,1008.48,753.3
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,1018.52,761.26
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,1025.42,767.31
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,1020.31,764.58
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,1018.4,764.2
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,1011.62,760.18
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,1001.78,754.26
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,987.72,746.07
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,970.63,735.92
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,865.93,664.72
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,759.81,585.43
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,728.68,564.98
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,696.51,542.97
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,666.36,523.34
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,634.72,502.27
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,560.6,446.85
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,497.47,398.74
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,381.38,307.44
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,275.47,221.97
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,249.93,202.31
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,224.13,181.82
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,193.51,157.15
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,163.54,132.54
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,134.42,108.13
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,106.12,83.98
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,78.68,60.34
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,52.63,37.88
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,31.81,19.14
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,11.58,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,13.89,0.53
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.7,18.1
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,35.61,26.04
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,42.34,32.47
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,50.2,33.78
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,61.68,47.65
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,74.41,58.39
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,87.2,68.97
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,102.79,81.88
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,118.45,94.68
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,166.7,133.82
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,213.55,171.17
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,226.53,181.21
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,236.0,188.37
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,262.45,208.7
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,291.97,231.17
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,331.83,261.96
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,373.03,293.42
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,415.5,325.11
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,459.46,357.46
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,499.14,387.03
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,541.39,418.24
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,557.82,429.28
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,574.13,440.33
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,777.74,599.62
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,983.26,744.23
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,915.11,694.95
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,830.96,628.87
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,938.41,712.42
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,1035.56,777.69
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,1034.91,777.01
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,1031.08,775.27
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,1024.54,771.41
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,1014.87,765.58
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,999.63,756.54
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,981.41,745.56
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,879.06,676.0
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,769.53,594.28
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,749.51,582.58
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,726.92,568.25
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,580.49,458.0
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,445.1,352.55
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,331.49,264.41
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,224.09,178.45
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,200.63,160.51
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,177.48,142.38
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,231.76,188.93
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,279.61,228.96
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,242.92,198.99
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,207.39,169.56
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,241.84,196.48
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,250.52,198.3
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,189.08,144.13
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,135.26,96.98
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,81.15,51.08
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,35.2,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,13.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,13.87,1.13
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.66,18.13
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,35.5,25.97
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,42.23,32.39
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,60.71,37.45
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,100.96,59.01
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,137.56,97.84
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,148.64,117.81
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,167.49,133.65
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,185.63,148.64
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,208.81,167.01
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,232.33,185.39
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,299.01,238.18
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,376.4,299.02
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,392.31,310.94
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,405.25,320.33
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,423.57,333.83
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,440.79,346.26
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,441.84,345.47
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,440.26,342.67
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,546.21,424.55
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,660.05,509.61
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,793.81,613.63
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,935.31,712.12
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,762.73,586.08
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,556.89,424.81
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,792.11,610.15
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,1018.16,768.13
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,1028.41,773.3
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,1035.42,778.47
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,1036.23,778.15
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,1033.78,775.83
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,1027.5,772.54
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,1017.99,767.21
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,1004.27,759.51
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,987.42,749.74
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,964.76,735.67
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,939.31,719.69
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,908.71,700.08
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,875.67,678.65
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,838.05,655.02
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,798.62,629.75
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,757.61,601.79
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,711.42,569.62
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,660.88,534.51
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,610.13,497.02
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,553.13,452.29
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,497.36,407.31
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,439.35,359.82
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,382.83,312.1
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,319.45,257.49
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,261.57,206.28
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,199.52,151.48
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,145.78,104.07
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,86.66,54.59
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,38.73,0.37
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,14.71,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.07,2.28
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.08,20.28
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,38.78,28.9
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,47.04,36.72
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,66.52,42.85
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,105.82,64.34
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,148.12,94.92
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,195.62,133.63
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,243.99,175.33
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,295.94,220.32
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,347.37,264.53
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,401.03,309.31
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,455.78,354.29
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,509.08,396.83
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,559.72,435.3
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,610.69,472.61
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,658.96,506.64
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,706.61,539.05
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,749.3,566.58
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,790.06,591.79
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,828.69,616.35
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,865.49,639.48
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,896.35,658.13
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,926.99,676.59
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,952.05,692.68
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,974.46,707.18
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,993.16,718.89
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,1009.03,728.86
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,1018.52,737.05
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,1024.95,743.39
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,1030.76,747.95
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,1033.33,750.45
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,1027.26,750.32
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,1018.02,748.19
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,1002.76,740.67
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,984.56,731.16
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,961.01,717.55
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,934.79,702.08
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,908.51,686.44
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,874.78,665.52
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,836.17,641.9
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,795.85,616.71
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,750.56,586.63
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,704.36,555.37
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,652.94,519.95
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,603.27,483.7
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,547.1,441.34
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,492.24,398.65
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,432.23,351.0
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,375.11,304.04
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,313.11,251.27
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,256.31,201.64
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,193.93,147.33
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,139.4,99.98
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,84.32,53.99
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,36.32,3.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,14.53,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.05,2.77
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.05,20.33
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.34,28.5
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,46.71,36.31
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,66.46,42.06
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,106.63,64.01
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,149.02,94.31
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,197.03,133.15
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,246.44,175.66
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,299.3,221.36
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,351.12,265.87
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,407.81,313.11
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,460.46,355.79
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,514.09,397.69
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,566.03,436.36
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,618.33,473.85
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,667.21,507.99
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,713.87,539.47
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,759.01,567.27
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,803.19,593.7
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,842.32,616.23
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,879.4,637.02
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,912.76,655.93
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,943.74,673.19
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,969.96,689.62
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,993.34,704.38
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,1011.34,715.45
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,1026.28,724.73
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,1037.11,733.85
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1044.73,741.02
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,1045.62,744.07
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,1043.24,745.12
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,1037.05,743.11
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,1027.63,739.14
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1012.11,731.9
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,993.57,722.67
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,970.61,709.44
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,944.89,694.39
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,913.49,675.95
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,879.86,655.82
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,845.8,635.65
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,805.31,610.79
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,759.33,580.88
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,712.53,549.94
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,661.09,515.73
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,609.56,479.01
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,553.48,437.76
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,497.53,395.28
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,437.66,348.84
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,380.6,302.95
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,317.42,250.28
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,259.54,200.7
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,197.56,147.89
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,142.97,101.25
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,87.54,55.48
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,40.87,6.52
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,15.49,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,13.81,2.34
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.55,17.95
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,35.23,25.46
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,41.96,31.79
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,62.77,37.76
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,104.13,60.19
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,147.82,91.66
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,196.43,131.21
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,246.09,173.96
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,299.08,219.77
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,354.17,266.81
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,408.54,312.16
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,461.33,354.97
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,515.05,396.97
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,566.28,434.83
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,617.54,471.18
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,667.67,505.78
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,715.61,537.56
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,760.0,565.31
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,802.92,591.52
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,841.99,615.97
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,879.08,638.93
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,911.36,657.35
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,941.19,674.08
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,967.01,690.32
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,990.09,704.92
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,1008.39,716.03
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,1023.68,725.36
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,1033.94,733.06
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,1041.04,738.95
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,1040.0,739.88
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,1035.78,738.97
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,1028.89,735.81
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,1018.88,730.8
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,1003.84,723.27
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,985.85,713.86
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,968.28,705.56
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,942.23,691.67
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,910.87,672.87
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,877.28,652.45
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,838.14,628.91
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,797.38,603.94
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,751.44,574.14
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,704.61,543.23
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,655.21,509.88
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,603.98,473.49
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,548.14,432.56
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,493.48,391.21
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,433.29,344.64
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,375.98,298.76
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,314.48,247.72
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,257.89,199.43
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,196.21,147.12
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,142.06,101.03
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,87.2,55.79
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,40.74,8.8
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,15.42,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.86,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,17.9,5.19
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.16,19.54
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,37.06,27.32
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,43.73,33.65
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,64.58,39.33
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,105.79,61.78
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,149.8,93.66
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,198.79,133.63
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,248.76,176.69
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,302.05,222.71
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,357.47,269.36
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,412.13,313.98
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,464.74,356.41
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,518.26,398.07
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,570.23,437.14
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,622.22,474.9
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,671.81,511.16
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,719.15,545.09
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,763.36,573.47
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,806.05,600.38
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,844.84,625.57
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,881.62,649.31
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,913.21,668.99
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,942.23,686.97
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,968.07,703.52
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,991.15,718.35
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,1008.97,729.24
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,1023.78,738.3
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,1034.03,745.3
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,1041.15,750.49
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,1040.12,750.66
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,1035.92,749.01
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,1029.56,746.11
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,1020.08,741.32
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,1005.5,733.35
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,987.93,723.52
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,964.65,709.99
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,944.16,698.31
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,913.48,679.77
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,880.45,659.59
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,841.65,636.1
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,801.21,611.18
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,683.74,528.84
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,572.12,445.42
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,598.91,470.42
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,608.77,481.28
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,553.23,440.03
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,498.81,398.67
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,438.76,351.38
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,381.52,304.79
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,319.98,253.48
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,263.28,204.79
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,201.06,151.62
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,146.29,104.66
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,90.69,58.66
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,44.16,12.21
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,16.77,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.85,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.88,5.53
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,28.86,19.35
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,35.09,25.62
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,40.92,31.18
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,62.12,36.55
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,103.74,58.98
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,148.39,91.02
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,198.15,131.18
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,248.72,174.57
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,304.96,222.7
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,357.86,267.84
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,412.81,313.5
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,466.13,356.36
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,520.22,398.28
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,574.14,438.94
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,625.6,476.61
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,674.25,511.23
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,722.01,543.91
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,766.6,572.85
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,809.73,600.51
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,848.36,624.26
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,884.88,646.43
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,917.81,666.79
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,948.21,685.47
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,973.63,701.57
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,996.18,715.94
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,1014.33,726.92
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,1029.39,736.04
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,1039.82,743.09
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1047.03,748.28
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,1048.0,749.72
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,1045.72,749.28
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,1039.12,746.25
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,1029.29,741.31
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1014.79,734.07
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,997.21,724.87
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,973.8,711.36
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,947.65,696.04
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,916.94,678.08
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,883.84,658.32
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,845.57,635.3
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,805.51,610.76
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,764.91,584.64
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,719.03,554.37
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,667.87,520.32
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,616.55,484.04
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,561.41,443.59
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,507.16,402.48
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,449.05,357.4
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,392.22,311.74
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,330.4,260.22
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,273.29,211.17
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,211.18,158.01
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,156.86,111.14
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,99.06,63.35
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,50.59,15.88
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,18.74,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.27,6.01
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,28.79,19.2
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,34.56,25.01
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,39.97,30.17
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,61.75,35.77
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,103.75,58.48
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,148.85,91.24
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,198.79,132.08
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,252.34,178.21
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,306.06,224.79
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,359.37,270.13
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,414.68,315.69
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,467.84,358.58
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,521.83,400.51
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,576.15,441.37
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,628.05,479.15
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,677.19,513.77
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,725.47,546.34
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,770.52,574.98
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,814.16,602.31
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,853.91,626.72
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,891.57,649.53
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,925.18,669.54
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,956.28,687.84
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,982.38,704.27
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,1005.61,718.98
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,1024.42,729.56
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,1040.14,738.31
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,1051.21,745.72
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1059.03,751.27
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1062.49,753.5
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,1062.59,753.74
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1057.37,751.62
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1048.83,747.56
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1034.03,740.27
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1016.07,731.01
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,993.11,718.89
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,967.27,704.89
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,936.43,686.7
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,903.16,666.77
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,865.39,644.5
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,825.69,620.62
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,780.61,591.84
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,737.91,564.29
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,686.75,530.71
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,635.26,495.14
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,579.19,454.47
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,523.94,413.05
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,463.25,366.46
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,406.03,320.83
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,343.81,269.27
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,286.05,219.85
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,222.75,165.91
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,167.23,118.06
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,107.14,68.42
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,57.44,20.22
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,20.95,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.81,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.68,6.51
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,28.74,19.16
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,34.52,24.96
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,39.93,30.12
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,62.84,35.97
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,106.28,59.54
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,152.76,93.51
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,204.01,135.81
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,258.81,183.49
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,313.73,231.7
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,367.71,278.83
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,423.61,326.37
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,478.21,371.49
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,533.56,415.64
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,487.78,379.82
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,410.82,317.11
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,558.47,434.35
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,739.73,570.36
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,785.66,598.96
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,830.14,627.21
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,870.19,653.28
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,908.1,677.7
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,941.54,697.65
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,972.34,715.69
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,998.91,732.27
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,1022.55,746.97
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,1041.27,757.09
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1056.79,765.22
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1067.57,771.91
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1075.04,776.65
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1073.75,776.59
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1069.13,774.62
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1063.14,771.32
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1053.89,766.06
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1037.99,757.23
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1019.05,746.51
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,995.67,733.33
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,969.51,718.33
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,937.49,698.53
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,908.02,680.39
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,869.12,655.72
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,828.42,629.64
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,782.18,599.41
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,734.81,567.98
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,580.37,454.83
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,434.15,342.66
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,323.16,257.05
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,223.87,177.96
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,334.11,268.86
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,401.62,320.48
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,339.09,267.97
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,281.04,218.28
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,217.39,163.93
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,161.73,115.99
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,102.67,67.04
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,54.56,21.29
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,20.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.81,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.66,6.78
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,28.68,19.24
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,34.47,25.06
