Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,39.89,30.23
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,62.93,35.88
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,106.39,59.42
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,153.33,93.75
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,205.05,136.31
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,259.55,183.46
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,314.11,230.79
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,368.25,276.74
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,424.25,322.62
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,478.89,366.41
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,536.58,410.65
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,589.34,449.64
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,641.85,486.93
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,691.47,520.76
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,740.1,552.1
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,783.76,578.59
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,825.31,603.29
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,864.9,626.33
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,902.35,647.68
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,935.28,666.91
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,965.63,684.47
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,991.87,699.44
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,1015.23,712.67
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,1033.2,722.66
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,1048.06,730.88
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,1058.74,738.12
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1066.17,743.56
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1070.25,746.64
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1070.93,747.75
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1064.3,745.96
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1054.33,742.22
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1039.12,733.83
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1020.77,723.49
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,997.43,710.74
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,971.23,696.16
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,940.05,678.9
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,906.45,659.83
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,868.4,638.31
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,828.44,615.15
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,782.2,586.1
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,738.44,558.29
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,687.51,525.64
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,636.25,490.95
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,579.55,450.57
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,523.71,409.39
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,463.81,364.01
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,407.42,319.58
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,345.06,269.01
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,287.1,220.28
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,224.34,166.94
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,169.17,119.54
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,109.74,70.67
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,60.67,24.76
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,22.12,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.81,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,17.89,6.32
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,26.7,17.3
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,32.12,22.69
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,37.2,27.48
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,60.52,33.32
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,103.74,56.54
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,149.71,89.6
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,202.93,132.51
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,253.88,175.89
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,307.8,221.78
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,361.07,266.01
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,416.09,310.01
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,469.89,352.03
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,526.76,394.45
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,578.42,431.23
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,629.85,466.39
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,678.41,498.52
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,726.0,528.13
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,771.64,554.09
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,816.1,578.69
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,855.17,603.3
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,892.04,626.48
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,924.86,647.06
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,955.01,665.93
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,981.4,682.94
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,1004.89,698.26
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,1023.0,709.82
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,1037.92,719.47
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,1048.6,727.28
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1056.01,733.23
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1054.73,734.02
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,1050.15,732.95
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,1043.68,731.6
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,1033.98,728.35
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1019.13,720.53
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,1001.23,710.87
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,978.42,697.6
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,952.85,682.62
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,922.76,665.22
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,890.27,646.15
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,852.06,623.53
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,812.05,599.46
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,771.86,574.2
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,726.35,544.95
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,675.47,512.25
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,624.36,477.47
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,568.74,438.05
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,514.02,397.96
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,456.48,354.69
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,400.15,310.79
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,338.0,260.42
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,280.37,212.29
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,218.82,160.96
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,164.72,115.28
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,106.9,68.39
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,58.56,24.69
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,21.57,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.85,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,20.53,8.17
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,32.86,22.5
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,47.41,35.96
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,61.43,48.67
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,84.48,61.22
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,116.19,82.82
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,148.56,107.05
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,183.48,134.64
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,221.5,165.62
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,261.04,197.69
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,227.48,175.26
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,179.01,138.84
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,237.35,184.17
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,301.47,232.82
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,270.82,208.4
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,238.16,182.61
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,381.06,292.27
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,537.14,405.88
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,465.89,350.67
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,383.96,288.21
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,489.68,366.71
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,600.66,445.33
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,530.85,393.95
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,453.57,337.53
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,432.95,322.92
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,411.53,307.26
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,635.61,471.7
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,862.21,625.1
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,833.33,602.55
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,805.79,583.58
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,824.18,596.27
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,846.48,610.82
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,677.87,494.67
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,500.64,368.48
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,518.76,383.05
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,536.16,395.65
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,660.7,488.02
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,769.21,565.8
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,830.34,610.84
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,872.98,638.65
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,835.01,615.72
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,795.37,592.21
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,752.74,565.65
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,708.77,537.7
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,659.12,505.76
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,610.86,472.41
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,557.26,433.6
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,504.29,394.02
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,445.98,350.22
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,390.1,306.58
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,330.97,258.29
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,275.77,211.69
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,215.14,160.54
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,161.8,115.0
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,106.13,69.1
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,59.13,26.37
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,21.75,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.83,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,17.82,6.62
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,27.58,18.24
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,33.42,24.03
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,38.88,29.2
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,62.09,35.33
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,104.35,58.53
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,149.57,91.64
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,199.44,132.7
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,252.82,178.97
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,306.32,225.68
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,359.12,271.48
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,413.76,317.61
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,467.02,361.53
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,521.07,404.68
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,574.72,446.34
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,625.83,485.01
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,674.43,520.55
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,722.16,554.14
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,767.92,584.46
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,812.63,613.67
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,852.04,639.42
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,889.37,663.57
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,922.31,683.76
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,952.67,702.12
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,978.86,718.59
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,1002.19,733.21
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,1020.65,744.71
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,1035.99,754.31
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,1047.18,760.79
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1055.14,765.31
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1054.88,765.29
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,1051.36,763.38
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,1046.5,760.76
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,1038.41,756.19
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1024.58,746.62
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1007.64,735.2
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,985.32,723.73
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,960.2,710.36
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,930.45,692.45
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,898.22,672.78
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,860.29,649.05
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,820.5,623.78
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,780.46,598.02
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,735.04,568.05
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,684.18,534.46
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,633.01,498.78
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,577.33,458.07
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,522.39,416.55
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,464.65,371.11
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,408.06,325.11
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,346.11,273.57
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,288.41,224.01
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,226.66,170.93
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,172.16,123.51
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,113.51,74.5
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,65.23,30.56
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,23.7,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,17.32,6.31
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,26.58,17.29
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,32.01,22.68
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,37.09,27.48
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,59.47,33.36
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,100.19,55.8
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,144.08,88.22
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,192.08,128.05
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,243.52,172.87
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,295.08,218.2
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,346.13,262.86
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,398.89,307.85
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,450.38,350.66
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,502.7,392.76
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,554.79,433.49
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,604.46,471.3
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,651.59,506.92
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,697.91,540.85
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,741.27,569.69
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,783.23,597.17
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,821.57,622.66
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,857.95,646.62
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,890.37,666.85
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,920.42,685.37
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,946.14,701.42
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,969.16,715.64
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,987.42,727.22
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,1002.75,736.96
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,1013.58,743.87
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,1021.3,748.9
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,1021.93,749.45
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,1019.4,748.13
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,1014.18,745.2
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,1005.85,740.37
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,991.47,731.7
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,974.16,721.23
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,952.05,709.0
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,927.27,694.98
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,897.25,676.44
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,865.02,656.28
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,832.42,636.56
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,793.47,612.14
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,749.86,583.23
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,705.26,553.19
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,656.35,520.46
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,607.23,485.31
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,554.92,445.47
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,502.23,404.26
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,444.38,358.41
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,388.91,313.0
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,330.35,263.75
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,275.86,216.51
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,215.88,164.37
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,163.03,118.07
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,107.48,71.41
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,60.9,29.48
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,22.43,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.81,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.01,7.58
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,29.47,19.87
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,35.21,25.61
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,40.6,30.73
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,63.39,37.01
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,104.55,59.83
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,96.96,63.67
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,65.73,50.07
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,92.27,72.12
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,118.49,93.53
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,133.28,105.08
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,148.12,116.53
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,162.31,127.32
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,176.78,138.26
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,230.69,180.26
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,283.73,220.67
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,334.88,259.11
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,388.02,298.42
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,397.57,304.26
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,406.51,309.8
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,458.22,348.17
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,511.74,387.2
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,717.66,547.05
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,935.13,699.48
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,960.66,714.5
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,983.44,729.5
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,1002.4,742.04
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,1018.41,752.74
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,1029.41,759.81
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,1037.28,764.97
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,1041.45,768.31
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,1042.36,769.67
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,1037.03,766.62
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,1028.48,761.62
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,1013.85,753.17
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,996.21,742.81
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,974.11,729.11
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,949.22,713.59
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,918.29,694.3
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,885.18,673.4
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,848.37,650.71
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,813.92,629.42
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,667.74,524.68
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,525.21,415.05
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,398.22,317.46
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,282.42,225.34
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,328.67,265.26
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,363.15,294.07
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,251.93,203.96
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,154.97,124.25
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,129.19,103.19
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,104.17,82.29
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,77.79,59.98
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,54.94,40.52
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,36.57,24.46
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,18.34,7.22
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,11.8,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,18.26,7.16
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,26.57,17.45
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,31.11,22.07
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,35.38,26.17
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,69.25,47.6
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,103.27,81.69
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,120.31,95.4
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,141.16,112.21
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,175.75,139.71
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,213.64,169.99
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,288.8,225.06
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,410.65,321.01
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,444.48,351.5
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,467.72,371.59
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,513.56,407.67
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,558.55,441.99
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,541.43,426.32
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,508.12,397.3
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,642.26,505.3
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,799.78,623.15
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,838.51,648.92
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,875.27,673.92
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,907.09,694.0
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,936.3,712.14
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,962.2,729.59
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,985.4,745.22
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,1002.93,757.06
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,1017.45,766.98
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,1027.93,775.42
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,1035.32,781.93
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,970.44,737.78
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,892.34,676.58
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,959.79,731.32
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,1016.27,770.48
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,1003.64,762.1
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,987.93,752.26
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,965.24,738.77
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,939.92,723.48
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,912.02,705.01
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,881.55,684.71
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,774.93,610.8
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,670.26,532.0
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,703.74,562.29
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,718.77,576.12
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,637.45,516.2
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,559.79,456.61
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,511.72,419.23
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,463.66,380.75
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,362.62,298.3
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,273.92,224.79
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,231.04,188.25
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,190.68,153.11
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,149.4,116.84
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,111.1,83.04
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,74.07,51.2
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,41.12,21.13
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,16.61,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,11.8,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.41,7.99
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,29.44,19.85
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,35.66,26.0
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,41.48,31.5
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,72.77,51.37
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,95.85,76.19
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,113.74,90.75
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,132.26,105.6
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,134.11,107.06
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,134.92,107.55
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,160.4,127.8
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,186.59,148.37
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,207.99,164.86
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,229.81,181.51
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,272.49,214.51
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,319.25,250.15
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,375.24,293.17
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,434.11,337.81
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,500.38,387.61
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,572.17,440.55
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,583.25,447.24
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,592.62,452.91
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,662.55,505.43
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,735.29,558.82
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,862.19,656.74
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,989.76,744.26
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,1008.86,754.7
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,1025.03,764.15
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,1035.69,771.49
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,1043.2,776.89
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,996.17,745.98
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,936.08,700.82
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,994.01,746.89
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,1034.55,774.59
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,1021.24,766.37
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,1004.78,756.55
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,982.44,743.87
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,957.26,729.25
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,927.5,710.33
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,895.27,689.61
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,858.19,666.56
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,819.2,641.84
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,774.83,611.64
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,729.27,580.2
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,683.58,549.06
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,633.98,513.64
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,579.1,471.11
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,524.94,428.02
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,467.01,381.33
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,412.13,335.56
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,351.05,283.42
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,294.07,233.28
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,233.21,179.32
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,179.15,130.92
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,121.19,81.18
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,73.73,38.4
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,26.63,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,11.8,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,17.27,6.51
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,24.67,15.72
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,29.31,20.38
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,33.67,24.53
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,57.22,30.43
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,100.05,53.72
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,148.5,89.93
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,197.87,131.32
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,247.65,175.75
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,300.29,223.25
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,352.66,270.03
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,406.45,316.92
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,462.38,364.18
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,515.97,408.29
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,566.6,448.8
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,616.79,487.74
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,665.23,525.09
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,712.81,560.5
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,758.01,591.14
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,801.86,620.37
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,841.33,647.34
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,878.78,672.72
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,911.88,695.16
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,942.49,715.84
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,970.0,734.1
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,994.75,750.47
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,1014.18,763.25
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,1030.58,774.08
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,1042.4,781.91
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,1051.01,787.72
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,1048.02,785.86
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,1041.77,782.02
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,969.96,733.7
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,886.35,670.17
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,842.56,640.07
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,797.73,608.68
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,715.38,549.27
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,634.36,489.68
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,783.41,609.53
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,893.86,691.63
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,776.88,608.38
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,658.75,518.19
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,622.21,492.5
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,584.77,465.31
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,576.44,462.8
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,563.02,455.57
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,547.93,444.51
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,526.09,427.3
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,467.01,379.74
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,410.24,332.73
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,348.97,280.84
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,292.0,231.15
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,230.18,176.91
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,175.55,128.65
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,116.78,79.11
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,68.94,37.21
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,25.52,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,11.8,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.41,8.09
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,29.43,19.96
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,35.19,25.66
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,40.59,30.73
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,63.71,36.99
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,105.8,60.15
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,150.19,92.31
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,199.4,132.43
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,249.5,175.92
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,305.23,224.29
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,357.47,269.57
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,411.66,315.35
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,464.38,358.49
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,517.87,400.63
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,571.61,440.73
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,622.94,477.57
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,671.1,511.37
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,718.37,543.03
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,762.02,570.08
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,803.89,595.4
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,842.56,617.51
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,879.23,637.79
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,912.47,656.1
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,943.26,672.59
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,919.88,657.07
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,881.77,626.52
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,910.88,645.03
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,938.86,661.85
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,997.29,703.72
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,1045.12,734.08
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,1050.47,739.4
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,1052.53,743.21
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,1047.85,742.88
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,1039.92,740.55
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1025.81,734.88
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1008.63,727.11
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,987.0,716.71
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,962.54,704.37
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,932.29,687.11
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,899.73,668.05
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,862.05,645.83
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,822.5,621.99
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,781.71,595.71
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,735.84,565.46
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,685.83,532.38
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,635.47,497.36
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,579.64,456.62
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,526.13,416.35
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,467.64,371.58
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,411.35,326.91
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,350.0,276.2
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,292.96,227.6
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,231.48,175.17
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,176.91,127.98
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,118.99,79.55
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,71.31,38.2
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,26.22,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
