Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.66,8.91
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.44,21.59
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,38.52,28.54
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,44.22,33.96
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,66.39,39.8
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,107.47,62.35
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,150.98,93.79
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,199.81,133.67
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,249.49,177.24
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,304.97,226.05
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,357.13,271.46
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,411.53,317.6
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,464.04,361.03
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,517.32,403.56
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,569.27,443.63
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,622.93,483.49
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,670.47,517.99
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,717.11,550.7
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,762.0,579.67
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,805.75,607.39
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,844.98,633.28
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,882.14,657.65
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,914.84,678.16
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,945.03,696.93
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,971.17,713.84
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,994.5,728.98
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,1012.53,739.86
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,1027.5,748.84
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,1037.84,755.87
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,1045.0,761.0
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,1045.97,762.28
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,1043.7,761.64
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,1037.67,759.67
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,1028.45,755.75
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,1014.64,747.5
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,997.81,737.39
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,975.59,723.33
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,950.63,707.54
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,920.73,688.89
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,888.47,668.6
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,850.95,645.44
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,815.82,623.74
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,772.19,594.62
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,727.37,564.42
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,677.52,531.18
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,627.38,496.02
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,572.93,455.26
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,520.49,414.87
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,462.34,369.48
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,406.4,324.36
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,346.06,274.46
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,289.87,226.49
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,229.43,174.38
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,175.79,127.57
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,119.06,79.95
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,72.36,39.37
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,26.57,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,11.8,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.42,8.02
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,29.45,19.95
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,34.74,25.31
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,39.72,30.07
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,75.52,52.92
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,110.61,85.14
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,136.65,105.77
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,164.06,127.89
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,205.91,160.11
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,252.31,196.86
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,314.2,243.4
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,406.71,316.91
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,459.66,362.2
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,515.88,408.94
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,567.57,450.28
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,619.29,490.44
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,667.74,527.86
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,715.38,563.36
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,761.17,594.24
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,805.8,623.82
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,845.63,651.38
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,883.44,677.41
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,917.36,699.34
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,948.78,719.43
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,975.65,737.74
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,999.7,754.19
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,1018.45,767.12
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,1034.1,778.08
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,1045.09,785.68
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,1052.85,791.26
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,1055.36,793.76
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,1054.57,794.24
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,1049.48,791.77
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,1041.12,787.22
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,1026.16,778.28
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,1008.18,767.36
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,986.15,754.72
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,961.3,740.1
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,930.35,720.49
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,897.17,699.13
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,859.73,675.14
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,820.42,649.51
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,782.21,623.43
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,738.29,592.75
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,688.41,558.01
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,638.17,521.59
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,585.39,480.17
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,532.74,437.76
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,474.66,390.49
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,418.56,343.36
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,358.31,290.91
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,301.3,240.04
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,239.63,185.24
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,184.64,135.87
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,125.15,85.1
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,77.56,43.43
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,28.29,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,11.8,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.42,8.0
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,29.47,19.95
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,33.38,24.08
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,37.12,27.73
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,59.3,33.04
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,101.42,55.74
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,148.84,90.51
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,198.25,131.41
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,248.51,176.34
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,301.56,224.3
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,354.08,271.22
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,411.5,320.96
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,464.2,365.75
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,517.42,409.54
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,568.73,450.46
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,619.71,489.81
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,667.9,527.06
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,715.13,561.87
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,758.88,591.27
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,800.57,618.78
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,839.27,645.3
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,875.91,670.23
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,909.02,692.61
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,939.66,713.23
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,965.82,730.78
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,989.17,746.46
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,1008.18,759.59
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,1024.16,770.78
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,1035.08,780.15
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,1042.81,787.54
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,1046.28,790.97
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,1046.46,792.92
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,1041.37,791.94
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,1033.04,788.86
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,973.21,748.59
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,903.12,697.68
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,881.58,685.36
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,859.2,671.96
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,887.67,696.16
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,896.25,703.42
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,859.8,678.42
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,821.4,652.1
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,683.05,549.58
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,543.34,438.05
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,608.16,495.32
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,640.87,525.99
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,586.85,483.13
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,533.43,440.01
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,455.11,376.09
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,382.82,315.67
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,325.33,265.64
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,272.45,218.56
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,217.4,169.54
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,167.88,125.01
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,113.53,78.27
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,70.17,39.97
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,27.87,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,13.76,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.84,8.26
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,28.51,19.2
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,32.95,23.79
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,37.14,27.86
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,58.97,33.07
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,101.0,55.72
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,145.7,88.37
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,197.99,131.93
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,248.46,177.28
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,301.73,225.77
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,354.1,272.98
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,411.52,323.31
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,464.17,369.35
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,517.36,414.64
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,568.61,456.71
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,619.75,497.57
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,668.6,536.23
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,716.47,572.41
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,759.96,602.66
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,801.52,631.15
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,840.91,658.75
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,878.26,684.68
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,911.16,706.28
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,941.57,726.0
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,968.41,744.21
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,992.45,760.46
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,1012.6,774.46
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,1029.73,786.47
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,1040.79,793.55
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,1048.61,798.52
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,1048.77,798.36
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,1045.67,796.12
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,1040.73,794.3
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,1032.58,790.38
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,1020.07,782.48
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,1004.34,772.46
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,864.12,673.01
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,713.24,555.06
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,725.89,568.24
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,727.41,572.51
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,789.14,625.62
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,824.91,653.84
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,783.48,624.43
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,740.35,593.98
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,690.93,559.28
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,643.95,525.82
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,591.07,484.33
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,538.46,442.04
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,480.48,394.88
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,424.28,347.71
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,364.04,295.33
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,307.31,244.61
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,247.2,190.9
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,192.62,141.53
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,134.7,91.23
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,87.33,48.84
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,33.68,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.43,7.87
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,27.56,18.33
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,32.96,23.75
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,38.02,28.57
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,59.12,33.81
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,100.17,55.8
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,144.34,88.06
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,192.57,127.8
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,236.37,172.67
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,265.3,203.12
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,263.2,205.61
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,244.99,192.94
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,297.1,232.99
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,351.49,273.98
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,354.3,274.84
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,350.88,270.91
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,373.42,287.57
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,395.99,303.95
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,578.84,447.39
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,793.02,600.46
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,736.41,556.08
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,656.47,492.46
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,638.62,478.57
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,617.82,461.8
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,699.2,522.43
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,782.24,582.4
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,797.99,592.96
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,810.47,601.99
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,927.45,688.41
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,1035.53,758.6
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,1038.57,760.73
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,1038.33,761.96
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,1033.3,759.67
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,1025.03,755.4
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,1011.96,748.09
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,995.71,738.78
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,974.62,725.86
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,950.68,711.09
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,921.88,693.45
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,890.48,673.97
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,760.9,586.1
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,625.6,484.49
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,585.22,456.66
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,544.51,427.51
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,455.14,359.72
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,366.77,291.42
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,469.56,376.94
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,532.27,427.32
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,475.32,381.69
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,420.11,336.69
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,361.45,287.54
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,306.09,239.58
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,245.73,186.71
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,192.26,139.07
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,135.23,90.21
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,88.43,48.89
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,34.0,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.83,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,20.15,8.18
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,31.33,21.37
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,44.8,33.94
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,57.8,45.84
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,79.73,57.59
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,110.8,78.47
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,144.73,104.76
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,179.84,133.39
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,219.55,158.42
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,291.13,213.0
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,342.69,258.31
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,398.7,306.03
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,450.6,349.97
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,503.11,393.2
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,493.92,385.2
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,460.43,356.21
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,512.14,395.62
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,567.44,436.73
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,501.07,384.57
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,422.12,322.3
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,446.49,340.53
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,471.18,358.4
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,442.39,335.86
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,412.0,312.33
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,427.06,323.48
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,442.2,334.49
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,460.27,347.08
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,478.44,359.67
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,465.05,349.75
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,451.2,339.66
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,450.1,339.15
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,448.75,338.45
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,605.82,457.69
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,761.66,571.15
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,460.5,353.34
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,160.86,122.17
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,232.46,179.16
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,304.71,235.31
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,483.67,375.78
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,648.78,499.98
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,541.31,419.94
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,446.76,348.65
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,602.52,477.02
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,717.48,567.15
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,458.58,369.34
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,208.43,165.13
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,305.64,247.53
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,382.48,310.48
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,233.46,189.43
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,99.88,78.44
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,84.56,66.02
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,69.23,53.23
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,54.42,40.63
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,39.61,27.85
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,27.52,17.25
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,15.44,6.19
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.71,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,10.81,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,15.95,5.24
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,22.95,14.22
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,27.26,18.57
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,31.31,22.44
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,55.72,29.83
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,98.99,52.23
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,144.92,85.4
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,195.2,126.88
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,246.53,171.85
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,300.64,219.54
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,357.95,269.23
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,413.37,316.19
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,466.99,360.18
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,521.22,402.92
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,573.89,443.1
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,626.36,481.61
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,676.29,517.9
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,725.32,551.42
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,770.37,579.82
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,813.57,606.51
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,853.92,632.07
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,892.17,656.02
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,927.21,676.4
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,959.77,694.99
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,987.4,712.46
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,1012.13,728.17
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,1031.91,740.24
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,1048.55,750.42
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1060.51,758.43
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1069.16,764.54
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1073.4,767.33
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1074.24,768.09
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,1069.66,765.66
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,1061.69,761.28
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,1048.37,754.35
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1031.78,745.46
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,1011.07,733.36
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,987.34,719.37
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,958.05,702.37
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,926.2,683.59
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,889.04,661.9
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,849.77,638.52
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,805.73,610.74
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,760.39,581.61
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,710.91,549.77
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,660.81,516.79
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,608.41,478.55
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,553.53,437.12
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,495.1,392.24
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,438.39,347.04
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,376.81,296.48
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,318.74,247.07
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,257.34,194.44
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,201.42,145.49
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,141.57,94.58
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,92.3,51.65
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,35.85,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,10.81,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,16.46,5.39
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,23.91,14.91
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,27.74,18.83
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,34.3,24.91
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,55.82,29.53
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,99.93,51.97
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,147.58,93.37
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,184.02,129.16
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,231.86,162.82
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,302.98,217.57
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,359.67,265.94
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,414.24,311.62
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,467.94,354.88
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,522.1,396.82
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,574.02,435.01
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,625.5,471.35
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,674.73,506.69
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,722.96,539.45
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,769.17,567.99
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,814.16,595.21
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,853.71,619.13
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,891.06,641.42
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,925.32,661.57
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,956.92,679.91
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,983.77,697.35
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,1007.67,713.04
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,1026.24,726.24
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,1041.53,737.5
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1053.45,746.07
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1062.09,752.72
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,1062.01,754.71
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,1058.6,754.71
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,1054.27,753.59
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,1046.64,750.47
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,1035.07,744.9
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,1020.18,737.27
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,998.99,726.56
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,974.89,713.93
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,946.25,696.85
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,914.9,677.89
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,878.86,656.56
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,840.75,633.58
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,798.13,606.24
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,754.0,577.48
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,705.39,545.89
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,659.11,515.36
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,604.56,475.85
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,550.45,435.39
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,491.93,389.94
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,435.15,344.36
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,374.15,294.11
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,317.68,245.94
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,256.17,193.24
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,200.9,144.95
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,141.57,94.58
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,92.54,52.03
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,36.19,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,11.8,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,17.45,5.97
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,24.89,15.85
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,28.22,19.4
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,34.36,25.14
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,55.51,29.34
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,100.42,52.04
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,148.23,86.33
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,200.49,129.45
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,253.33,175.68
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,312.29,227.17
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,367.26,274.96
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,423.64,322.57
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,478.49,368.08
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,533.78,412.38
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,586.86,453.56
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,639.53,493.05
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,689.64,529.42
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,738.61,562.62
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,783.24,591.16
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,825.38,617.58
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,865.48,643.88
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,903.38,668.55
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,937.55,689.29
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,969.13,708.2
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,995.67,725.17
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,1019.23,740.26
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,1038.73,751.35
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,1055.07,760.46
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,1066.2,767.86
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1073.99,773.28
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,1077.86,776.83
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,1078.29,778.33
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,1073.33,777.57
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1064.97,774.76
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,1051.28,767.1
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,1034.36,757.43
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,1012.29,745.88
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,987.23,732.33
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,957.72,714.31
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,925.71,694.51
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,888.78,672.22
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,849.75,648.22
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,805.56,619.04
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,760.09,588.63
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,710.36,555.57
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,659.99,521.45
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,510.88,406.85
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,370.29,295.79
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,286.9,229.73
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,208.26,166.28
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,177.54,141.42
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,147.61,116.56
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,117.51,91.3
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,88.55,66.59
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,61.4,43.36
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,34.21,19.59
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,15.86,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,11.8,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,17.49,5.82
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,24.92,15.87
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,28.25,19.38
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,31.42,22.43
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,54.7,29.34
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,98.64,51.44
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,144.78,84.11
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,195.53,125.54
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,247.11,170.58
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,304.83,221.01
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,358.65,267.39
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,414.04,313.67
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,467.87,357.9
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,522.15,400.92
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,574.25,440.02
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,626.0,477.31
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,675.54,512.61
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,724.02,544.9
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,768.54,571.69
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,811.03,596.56
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,851.23,621.17
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,889.29,644.12
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,922.93,664.02
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,953.91,682.11
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,980.68,698.85
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,1004.52,713.8
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,1023.92,725.23
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,1040.15,734.76
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,1051.67,742.91
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,1059.89,749.15
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,1061.31,751.29
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,1059.38,751.48
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,1054.56,749.96
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,1046.41,746.44
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,1033.0,740.1
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,1016.41,731.73
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,994.82,720.72
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,970.35,707.8
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,941.21,690.69
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,909.55,671.77
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,873.27,650.52
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,834.94,627.59
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,792.0,601.06
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,747.68,573.09
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,699.19,542.42
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,653.11,512.75
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,599.18,473.39
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,545.61,433.08
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,487.84,388.81
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,431.75,344.19
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,371.82,294.4
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,316.27,246.61
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,254.79,193.56
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,199.46,144.89
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,140.41,94.48
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,91.8,52.31
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,36.07,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
