Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,11.8,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.05,5.33
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,24.04,15.14
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,28.3,19.52
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,32.3,23.39
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,55.18,30.21
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,99.39,52.43
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,146.09,86.04
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,196.95,128.3
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,248.93,174.42
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,303.6,223.43
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,360.94,274.27
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,416.28,322.44
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,469.95,368.03
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,524.08,412.48
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,576.87,454.58
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,629.44,495.19
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,678.99,532.15
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,727.48,566.22
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,773.13,596.31
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,817.16,624.75
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,856.87,651.26
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,894.38,676.07
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,928.71,697.21
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,960.41,716.4
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,987.44,733.74
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,1011.54,749.16
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,1031.65,762.37
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,1048.58,773.6
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,1060.77,781.41
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1069.62,787.18
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1071.7,788.66
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1070.39,788.1
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,1066.08,785.74
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1058.42,781.31
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1044.97,773.62
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1028.32,763.91
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1007.57,752.6
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,983.84,739.3
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,954.91,721.04
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,923.38,700.97
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,886.31,678.27
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,847.18,653.86
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,804.46,625.62
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,760.22,595.92
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,709.85,562.13
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,661.92,529.52
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,607.94,489.62
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,554.29,448.56
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,495.3,401.8
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,438.08,354.87
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,376.88,303.27
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,320.18,253.76
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,258.4,199.23
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,202.86,149.36
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,142.44,97.26
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,92.86,53.95
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,36.68,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.81,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,16.14,4.54
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,23.16,14.36
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,27.04,18.4
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,33.56,24.52
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,52.8,28.19
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,97.45,50.24
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,144.61,83.71
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,196.23,126.15
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,252.42,175.63
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,307.42,224.79
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,361.92,273.29
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,417.89,321.85
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,472.41,367.92
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,527.32,412.76
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,580.01,454.4
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,632.26,494.3
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,681.6,530.75
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,729.74,563.94
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,773.76,592.76
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,815.62,619.65
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,855.05,646.05
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,892.22,670.75
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,925.23,691.54
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,955.53,710.42
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,981.6,727.82
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,1004.69,743.3
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,1023.22,754.39
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,1038.58,763.46
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,1049.72,771.34
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1057.54,777.17
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1060.01,779.63
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,1059.1,780.01
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,1054.78,779.12
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1047.11,776.13
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1034.58,769.18
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1018.8,760.13
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,997.99,748.88
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,974.2,735.59
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,946.41,718.16
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,915.88,698.89
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,879.11,676.09
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,840.28,651.56
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,798.08,623.06
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,754.28,593.1
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,704.78,559.63
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,654.63,525.04
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,600.95,485.45
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,547.6,444.14
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,492.77,399.99
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,437.05,353.81
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,376.35,302.34
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,319.11,252.19
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,258.61,198.47
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,203.93,149.12
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,144.59,97.77
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,95.07,54.42
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,37.01,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.81,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,16.18,4.29
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,23.21,14.38
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,27.52,18.82
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,34.55,25.4
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,52.73,28.74
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,96.78,50.24
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,144.19,84.11
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,195.68,126.69
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,247.95,172.8
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,302.92,221.71
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,360.67,271.87
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,416.33,318.88
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,470.69,363.99
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,525.51,407.76
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,577.91,448.3
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,629.91,487.07
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,680.0,523.08
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,729.04,556.31
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,774.3,584.05
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,817.93,610.1
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,858.21,635.84
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,896.3,659.9
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,930.73,680.64
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,962.53,699.56
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,989.71,716.81
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,1013.93,732.22
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,1033.64,744.63
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,1050.17,755.06
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,1062.47,763.79
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1071.43,770.54
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1072.63,770.99
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1070.43,769.45
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,1065.74,767.94
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1057.69,764.38
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1044.88,757.83
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1028.87,749.26
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1007.73,736.57
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,983.62,721.99
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,954.92,704.76
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,923.66,685.75
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,886.77,663.45
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,847.83,639.55
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,804.66,611.5
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,760.08,582.15
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,710.38,549.79
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,663.15,518.55
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,608.79,479.21
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,554.86,438.94
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,495.95,394.13
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,438.84,349.03
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,378.22,299.0
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,320.36,249.66
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,257.95,196.12
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,201.92,147.1
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,141.51,96.0
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,91.94,53.45
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,36.62,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.83,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,16.23,3.98
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,24.2,15.08
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,28.44,19.44
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,32.45,23.23
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,53.45,29.71
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,97.44,50.95
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,143.9,83.28
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,194.84,124.38
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,246.68,169.13
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,301.28,216.65
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,358.97,265.73
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,414.84,312.11
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,468.78,356.27
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,523.24,399.37
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,576.33,439.2
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,629.18,477.37
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,679.14,513.16
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,728.1,546.44
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,773.27,575.12
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,816.42,602.08
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,856.82,628.58
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,895.08,653.56
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,929.3,674.51
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,960.93,693.7
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,987.97,710.75
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,1012.07,726.0
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,1031.72,737.57
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,1048.21,747.22
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,1060.48,755.26
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1069.47,761.38
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1073.58,765.11
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1074.28,766.84
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1070.1,766.64
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1062.54,764.42
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1049.66,757.41
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1033.56,748.43
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1011.81,737.31
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,987.09,724.22
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,958.14,706.86
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,926.57,687.67
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,890.4,666.21
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,852.12,643.06
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,808.47,614.93
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,763.34,585.38
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,714.11,553.09
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,664.22,519.72
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,613.0,481.93
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,559.09,440.85
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,500.34,396.31
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,443.23,351.34
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,382.22,301.04
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,324.64,251.93
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,262.71,198.78
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,206.07,149.22
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,145.43,97.67
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,95.4,54.56
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,37.53,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,16.29,3.66
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,24.26,15.09
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,28.49,19.51
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,32.49,23.35
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,49.23,26.93
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,95.36,50.28
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,140.69,81.86
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,190.4,122.1
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,241.15,166.09
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,294.67,212.89
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,348.24,258.94
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,406.64,307.33
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,459.52,350.67
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,512.94,392.94
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,564.77,432.02
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,616.33,469.46
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,665.48,504.85
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,713.63,537.93
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,758.66,566.06
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,802.23,592.75
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,841.9,618.4
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,879.43,642.49
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,912.55,662.81
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,943.02,681.34
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,969.75,696.88
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,993.59,710.56
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,1012.07,721.41
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,1027.39,730.35
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,1039.0,738.5
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,1047.35,744.74
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,1048.05,746.77
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,1045.45,746.84
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,1040.97,744.89
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,1033.25,740.99
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,1020.33,734.3
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,1004.31,725.66
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,982.84,714.56
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,958.53,701.56
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,929.69,684.44
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,898.41,665.56
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,862.17,643.86
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,824.0,620.58
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,781.32,592.9
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,741.02,566.55
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,692.25,534.43
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,642.99,501.03
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,589.47,462.26
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,536.47,422.69
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,478.88,378.86
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,424.18,335.69
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,364.92,286.96
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,309.18,239.63
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,248.68,188.06
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,194.39,140.91
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,136.48,91.94
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,88.57,50.92
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,35.32,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.85,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,15.38,2.77
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,23.38,14.3
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,28.11,19.15
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,32.55,23.39
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,48.31,26.72
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,93.87,49.58
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,139.01,80.82
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,188.48,120.55
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,238.75,163.64
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,291.85,209.48
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,344.72,254.76
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,402.38,302.38
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,455.62,345.99
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,509.53,388.71
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,561.23,427.63
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,612.72,464.99
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,661.87,500.35
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,710.08,533.58
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,753.23,560.0
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,794.09,584.43
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,834.07,609.07
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,872.05,632.11
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,905.6,652.53
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,936.73,671.3
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,964.41,689.17
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,989.32,705.33
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,1008.94,716.78
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,1025.55,726.4
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,1037.59,734.7
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,1046.45,741.14
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,1051.53,745.33
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,1053.31,747.58
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,1049.32,747.38
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1042.03,745.24
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1028.96,738.42
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1012.73,729.64
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,992.02,717.62
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,968.42,703.75
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,939.61,686.74
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,908.25,667.93
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,872.35,646.91
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,834.41,624.21
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,792.09,598.13
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,748.32,570.58
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,699.56,538.74
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,653.23,508.07
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,600.49,469.97
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,547.97,430.81
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,490.24,386.93
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,434.18,342.75
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,374.58,293.66
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,319.14,246.41
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,257.68,193.95
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,202.27,145.69
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,143.38,95.77
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,94.62,53.83
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,37.3,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.85,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,16.41,2.88
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,25.35,16.02
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,30.42,21.27
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,35.18,25.84
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,49.98,29.09
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,91.68,49.04
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,136.11,79.7
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,187.83,121.17
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,237.75,164.22
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,290.63,210.32
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,343.2,255.47
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,397.74,300.96
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,454.24,347.05
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,508.38,389.88
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,560.0,428.9
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,611.57,466.48
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,660.77,502.02
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,709.1,535.65
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,754.17,564.6
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,797.83,592.19
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,838.42,617.38
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,876.99,640.96
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,910.7,661.66
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,941.88,680.65
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,969.46,698.1
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,994.21,713.8
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,1014.13,727.03
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,1030.98,738.42
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,1043.19,746.47
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,1052.16,752.62
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1053.93,754.89
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,1052.4,755.23
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,1048.51,753.68
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,1041.36,750.17
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1029.44,743.73
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1014.34,735.35
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,993.28,724.59
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,969.33,711.91
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,941.11,694.95
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,910.28,676.17
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,874.54,654.9
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,836.77,631.99
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,794.48,604.45
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,750.7,575.55
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,705.06,545.77
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,655.26,512.31
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,601.82,473.72
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,548.64,434.07
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,490.85,390.14
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,434.77,345.88
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,375.4,296.88
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,318.49,248.34
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,256.73,195.36
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,201.21,146.74
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,141.89,96.14
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,92.91,53.79
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,36.89,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,12.23,0.35
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,25.44,16.12
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,30.05,21.01
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,34.4,25.24
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,48.6,28.06
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,91.7,48.18
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,140.66,82.6
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,191.07,123.6
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,242.3,168.44
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,296.48,216.49
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,350.57,264.34
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,409.52,314.91
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,463.52,360.33
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,518.11,404.75
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,502.83,392.66
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,462.32,358.66
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,578.65,450.48
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,723.07,559.16
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,768.28,588.16
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,811.68,616.29
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,852.38,643.44
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,891.0,669.01
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,925.21,690.16
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,956.85,709.47
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,984.39,726.9
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,1009.04,742.46
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,1029.27,755.64
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,1046.38,766.9
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,1058.82,775.25
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1067.97,781.62
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1071.32,784.37
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1071.3,785.12
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1067.38,784.51
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1060.11,781.86
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1047.54,774.83
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1031.74,765.79
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1010.36,754.12
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,986.03,740.49
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,956.96,722.23
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,925.28,702.16
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,888.58,679.82
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,849.82,655.78
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,806.81,627.2
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,762.38,597.28
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,716.16,566.72
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,665.73,532.39
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,611.46,491.33
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,557.59,449.46
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,498.17,402.82
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,440.54,356.0
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,380.08,305.39
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,322.4,255.5
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,259.47,200.37
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,202.94,149.98
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,142.02,97.73
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,92.15,54.46
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,36.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,13.89,0.61
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,28.5,18.6
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,34.79,25.1
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,40.7,30.74
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,53.88,33.91
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,94.64,53.13
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,138.64,83.35
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,187.4,122.28
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,237.47,165.1
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,293.64,213.4
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,346.11,258.64
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,400.56,304.4
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,454.09,347.94
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,508.6,390.62
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,560.61,429.4
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,612.53,466.59
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,663.36,502.99
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,711.83,536.78
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,759.22,567.71
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,805.95,597.15
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,845.67,623.36
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,883.34,648.15
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,917.96,669.61
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,950.11,689.35
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,977.28,707.22
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,1001.64,723.36
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,1021.63,735.99
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,1038.56,746.73
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,1050.39,755.17
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1059.0,761.71
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1060.38,763.8
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,1058.48,763.96
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,1053.76,761.91
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,1045.81,757.91
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1032.61,750.65
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1016.28,741.46
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,994.55,728.8
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,969.99,714.31
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,941.23,696.98
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,909.95,677.89
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,872.97,655.73
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,834.11,632.02
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,794.78,606.75
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,749.84,577.17
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,700.0,544.46
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,649.77,510.2
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,595.48,469.84
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,541.74,428.81
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,483.86,384.78
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,426.83,339.83
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,366.2,289.91
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,309.34,241.57
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,247.64,188.92
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,192.51,141.02
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,133.44,91.14
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,85.06,49.87
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,33.89,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.5,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,27.59,17.75
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,34.41,24.73
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,40.79,30.8
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,52.95,33.86
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,92.89,52.61
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,135.85,82.05
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,183.74,120.47
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,233.2,163.18
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,288.73,211.53
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,340.66,256.89
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,394.74,303.0
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,447.4,346.76
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,501.05,389.81
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,552.89,430.25
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,606.7,470.75
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,655.45,506.67
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,703.47,541.08
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,748.97,571.42
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,793.17,600.0
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,832.99,625.98
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,870.87,650.44
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,905.29,671.63
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,937.36,691.13
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,965.13,709.07
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,990.16,725.26
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,1009.91,738.09
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,1026.66,749.11
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,1038.88,757.32
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,1047.92,763.64
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1050.78,766.13
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,1050.39,766.7
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,1045.71,764.64
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,1037.8,760.63
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,1025.19,753.68
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,1009.48,744.79
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,988.34,731.92
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,964.38,717.25
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,934.83,699.26
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,902.83,679.53
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,866.49,657.57
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,828.26,634.03
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,788.89,609.36
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,743.99,580.35
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,694.83,547.7
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,645.25,513.47
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,590.62,472.37
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,536.66,430.68
