Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,479.2,385.66
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,422.59,339.9
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,361.95,289.6
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,305.2,240.97
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,244.05,187.94
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,189.47,139.9
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,130.73,90.05
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,82.79,48.97
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,33.08,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.12,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,26.69,17.01
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,33.08,23.65
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,39.07,29.38
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,66.0,48.02
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,103.48,78.98
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,130.28,99.8
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,158.69,122.52
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,197.78,151.12
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,251.18,192.5
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,307.65,235.05
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,391.77,301.58
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,444.29,345.51
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,497.81,388.99
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,549.38,429.63
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,602.73,470.2
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,651.67,506.36
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,699.89,540.96
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,743.78,570.25
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,785.9,597.32
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,825.54,623.47
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,863.3,648.12
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,896.43,668.63
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,927.16,687.42
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,954.89,705.01
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,979.96,720.84
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,998.94,733.23
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,1014.96,743.83
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,1026.98,751.42
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,1035.93,757.15
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,1042.23,761.85
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,1045.33,764.61
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,1041.71,762.65
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,1034.88,758.79
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,1021.41,751.25
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,1004.88,741.81
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,983.91,730.44
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,960.14,717.21
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,930.95,698.95
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,899.38,679.04
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,863.37,657.23
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,829.83,636.9
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,785.9,607.78
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,740.83,577.55
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,691.26,544.38
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,641.34,509.47
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,586.66,468.45
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,534.18,427.97
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,476.2,383.44
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,420.33,338.95
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,359.01,288.1
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,301.78,239.12
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,240.88,186.29
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,186.46,138.37
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,128.78,89.04
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,80.9,47.74
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,32.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,12.45,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,25.81,16.19
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,31.77,22.47
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,37.36,27.85
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,62.49,45.51
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,99.31,77.57
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,121.86,95.52
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,145.51,114.47
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,177.39,139.59
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,208.87,164.36
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,249.02,195.83
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,293.01,230.17
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,342.0,268.12
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,400.3,313.03
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,368.08,287.37
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,322.58,250.46
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,492.21,385.61
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,701.92,543.36
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,652.07,499.37
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,577.12,437.37
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,622.17,470.56
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,668.94,503.8
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,799.99,603.18
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,940.27,697.09
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,968.18,714.13
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,993.26,730.42
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,1013.01,743.3
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,1029.65,754.26
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,1042.11,762.12
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,1051.32,768.01
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1050.9,766.88
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,1047.16,763.8
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,1043.03,763.06
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,1035.66,760.31
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,1022.61,753.02
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,1006.47,743.8
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,985.37,732.31
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,961.44,718.95
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,932.52,700.83
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,901.17,681.03
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,864.36,658.27
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,825.63,633.97
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,786.82,608.48
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,742.52,578.76
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,692.85,545.79
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,642.77,511.31
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,499.89,400.35
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,367.12,294.66
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,406.5,328.07
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,423.25,340.64
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,362.88,290.21
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,306.28,241.71
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,245.52,189.31
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,191.13,141.49
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,133.17,91.84
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,85.45,50.26
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,34.35,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,11.59,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,23.96,14.55
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,29.1,20.09
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,33.93,24.77
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,47.54,33.09
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,72.12,56.16
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,86.72,68.35
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,101.41,80.38
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,140.4,111.64
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,178.09,141.45
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,214.8,170.12
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,254.24,200.77
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,302.63,238.07
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,359.18,281.37
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,354.03,276.38
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,345.11,268.12
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,505.4,396.61
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,705.66,548.99
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,661.52,509.16
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,592.33,451.05
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,643.56,488.6
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,698.57,527.41
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,813.06,613.35
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,934.81,694.25
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,892.58,664.15
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,833.81,616.81
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,930.6,690.61
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,1022.99,750.79
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,1035.31,757.8
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,1044.46,763.66
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,953.37,704.65
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,848.66,627.55
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,953.74,707.83
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,1041.18,764.81
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1028.43,756.28
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1012.52,746.78
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,991.63,735.5
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,967.85,722.31
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,937.96,703.62
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,905.59,683.22
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,869.19,661.21
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,830.8,637.55
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,787.86,609.49
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,743.61,580.1
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,698.09,549.87
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,648.42,515.9
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,593.79,474.85
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,539.75,433.12
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,372.7,301.55
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,226.46,182.91
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,192.47,155.27
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,159.58,127.64
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,189.98,148.52
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,194.57,143.84
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,135.47,92.97
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,86.85,50.48
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,34.47,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,11.65,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,24.06,14.47
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,29.65,20.46
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,34.89,25.5
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,43.35,27.62
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,83.82,44.78
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,78.56,47.96
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,50.24,37.23
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,87.05,68.02
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,122.81,97.27
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,166.67,132.23
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,209.03,165.46
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,249.62,197.19
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,292.5,230.45
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,325.33,255.1
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,359.23,280.26
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,456.85,355.77
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,570.96,441.49
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,530.71,407.86
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,479.66,366.28
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,562.31,428.94
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,651.37,494.3
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,714.68,540.69
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,783.05,590.13
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,886.36,668.63
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,990.82,738.08
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,1011.56,749.57
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,1029.23,759.85
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,1041.75,769.78
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,1051.04,777.76
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1054.1,780.32
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,1053.84,780.88
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,1050.2,778.91
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,1043.26,774.91
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1031.53,767.88
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1016.59,758.85
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,996.14,747.65
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,972.74,734.49
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,945.07,717.4
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,914.78,698.44
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,879.01,676.5
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,841.15,652.85
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,799.14,625.01
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,755.57,595.68
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,709.73,565.29
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,659.66,531.08
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,605.83,490.17
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,552.31,448.32
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,493.97,402.16
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,437.36,355.78
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,376.75,304.61
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,318.91,254.18
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,256.68,199.21
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,200.85,149.07
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,139.18,96.02
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,89.02,52.16
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,35.53,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,11.72,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,24.17,14.53
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,30.21,21.02
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,35.88,26.48
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,43.22,33.26
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,82.83,44.72
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,126.35,73.69
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,174.67,112.12
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,221.41,158.38
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,255.03,192.76
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,309.44,235.4
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,383.92,295.18
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,436.93,339.52
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,493.43,385.04
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,544.56,425.28
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,595.84,464.31
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,645.11,501.85
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,693.65,537.97
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,739.2,568.34
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,783.42,597.21
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,823.34,623.91
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,861.26,649.11
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,895.62,671.47
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,927.61,692.15
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,955.27,710.75
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,980.15,727.57
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,1000.2,740.34
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,1017.21,751.17
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,1029.65,760.05
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,1038.88,766.96
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,1041.43,770.07
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,1040.7,771.13
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,1035.59,770.46
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,1027.23,767.73
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,1014.18,760.46
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,998.03,751.17
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,976.91,739.27
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,952.94,725.43
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,925.27,707.94
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,895.06,688.61
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,859.02,666.04
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,821.02,641.84
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,778.85,613.14
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,735.22,583.05
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,690.84,552.9
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,642.31,519.03
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,589.93,478.77
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,537.77,437.62
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,480.42,391.91
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,424.86,346.11
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,366.22,296.37
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,310.11,247.24
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,249.31,193.39
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,194.74,144.28
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,136.21,93.52
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,88.11,50.82
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,34.64,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,10.41,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,21.38,12.04
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,26.2,17.38
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,30.74,21.78
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,37.18,27.78
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,80.85,42.26
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,125.13,71.64
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,173.61,110.45
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,195.29,143.32
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,194.15,153.61
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,264.08,202.81
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,381.75,293.97
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,378.18,296.65
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,346.46,272.85
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,367.46,288.67
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,386.81,302.56
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,521.91,411.99
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,691.76,544.27
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,736.69,574.1
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,780.02,603.28
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,820.11,630.77
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,858.19,656.69
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,892.81,680.08
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,925.0,701.72
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,952.29,719.64
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,976.76,735.66
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,997.35,749.08
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,1014.9,760.54
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,1027.38,768.69
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,1036.64,774.82
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,1038.23,775.98
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,1036.53,775.13
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,1032.96,772.77
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,1026.13,768.37
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,1014.06,761.0
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,998.84,751.65
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,978.16,738.7
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,954.6,723.86
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,926.31,705.78
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,895.46,685.9
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,860.26,664.15
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,823.07,640.75
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,781.27,612.81
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,737.98,583.43
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,692.83,553.28
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,643.54,519.37
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,590.84,479.28
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,538.45,438.2
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,480.95,392.45
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,425.23,346.56
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,365.51,296.0
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,310.12,247.41
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,249.55,193.63
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,195.25,144.66
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,136.62,93.74
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,88.42,50.75
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,34.68,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,9.58,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,19.59,10.46
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,24.08,15.5
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,28.29,19.59
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,36.28,26.9
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,76.6,38.64
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,126.38,83.61
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,161.1,121.74
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,196.19,140.59
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,268.92,194.69
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,323.92,243.44
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,377.15,289.94
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,428.86,334.08
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,481.23,377.3
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,532.24,418.2
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,583.2,457.73
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,631.68,494.2
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,679.33,528.63
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,724.25,558.52
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,767.66,586.87
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,807.6,613.88
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,845.55,639.35
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,879.26,660.88
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,910.46,680.61
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,938.03,698.79
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,962.83,715.14
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,982.8,726.93
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,999.75,736.78
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,1012.13,745.13
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,1021.31,751.52
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,1024.83,754.33
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,1025.08,755.15
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,1021.45,753.56
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,1014.56,749.96
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,1003.44,743.67
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,989.16,735.37
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,969.41,724.54
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,946.76,711.77
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,918.8,694.32
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,888.25,675.03
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,853.34,653.55
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,816.38,630.4
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,775.29,603.07
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,732.69,574.3
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,685.18,542.2
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,637.03,509.04
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,587.94,471.96
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,536.01,431.29
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,479.38,386.45
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,424.37,341.46
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,365.97,291.85
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,310.72,243.48
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,250.39,191.05
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,197.03,143.66
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,139.18,93.71
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,91.41,50.99
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,35.33,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,8.76,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,17.84,8.88
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,23.91,15.27
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,28.19,19.42
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,31.89,22.88
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,72.27,34.56
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,116.42,62.83
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,164.74,100.79
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,214.12,143.45
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,269.8,192.41
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,321.94,238.65
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,375.62,285.26
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,427.97,330.25
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,480.98,374.51
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,532.5,415.73
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,583.78,455.46
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,632.7,493.24
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,680.76,529.04
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,725.07,558.98
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,767.42,587.2
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,807.34,614.32
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,845.28,639.9
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,879.65,661.61
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,911.66,681.57
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,938.89,699.54
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,963.33,715.68
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,984.28,729.89
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,1002.25,742.22
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,1014.74,752.46
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,1023.99,760.72
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,1028.5,764.52
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,1029.7,766.24
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,1026.53,764.86
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,1020.06,761.4
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,1008.73,755.1
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,994.16,746.7
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,975.09,736.42
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,953.04,724.08
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,926.12,707.15
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,896.5,688.28
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,863.71,668.01
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,828.67,645.94
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,788.47,620.15
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,746.59,592.68
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,700.15,561.07
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,652.74,528.15
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,601.69,489.45
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,550.67,448.82
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,497.09,405.58
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,442.25,359.97
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,382.0,308.54
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,325.04,258.29
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,263.59,203.37
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,207.85,152.68
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,147.0,99.7
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,96.29,53.93
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,37.12,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,9.7,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,19.79,10.37
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,24.27,15.62
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,31.1,22.06
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,34.45,25.26
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,76.31,38.08
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,121.58,66.93
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,171.49,106.28
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,222.8,150.79
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,277.09,199.01
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,334.47,249.76
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,390.13,298.21
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,444.07,344.08
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,498.64,388.91
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,552.07,431.35
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,605.44,472.27
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,656.0,509.96
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,705.64,545.41
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,752.12,575.96
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,796.95,604.87
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,838.55,632.67
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,878.06,658.87
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,913.14,681.0
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,945.62,701.29
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,974.39,720.42
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,1000.26,737.67
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,1021.19,750.7
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,1038.94,761.7
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,1052.42,770.68
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1062.55,777.63
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1065.4,780.37
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1064.81,781.03
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1061.69,779.41
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1055.16,775.7
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1043.23,768.94
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1027.98,760.11
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1007.64,747.29
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,984.26,732.54
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,956.51,715.21
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,926.05,696.02
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,889.89,672.58
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,851.54,647.51
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,808.79,619.43
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,764.49,589.94
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,715.43,557.52
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,665.63,523.96
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,614.12,486.89
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,559.84,446.0
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,501.21,400.15
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,444.19,354.06
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,382.23,302.66
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,323.8,252.49
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,261.8,198.88
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,205.18,148.92
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,143.08,95.89
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,92.26,50.69
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,33.02,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,9.76,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,19.89,10.27
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,24.8,15.98
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,29.41,20.39
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,34.64,25.23
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,75.32,37.77
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,120.24,65.88
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,169.86,104.3
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,220.53,147.45
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,274.25,194.25
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,330.63,242.68
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,385.21,288.54
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,439.11,333.23
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,493.7,377.0
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,546.17,417.79
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,598.47,457.11
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,648.31,493.46
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,697.27,527.94
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,742.19,557.28
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,785.05,584.89
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,826.07,611.71
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,865.1,637.03
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,899.39,657.8
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,931.16,676.79
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,959.81,695.03
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,985.64,711.48
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,1006.12,725.11
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,1023.51,736.9
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,1036.26,745.31
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,1045.75,751.8
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1051.87,757.33
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1054.61,760.81
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,1051.52,759.7
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1045.06,756.59
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1033.77,750.94
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1019.22,743.25
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,999.53,733.27
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,976.81,721.29
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,948.74,704.3
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,917.96,685.44
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,883.03,664.61
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,845.9,642.04
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,804.08,615.87
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,760.6,588.14
