Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,712.08,556.27
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,662.79,523.2
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,612.16,485.79
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,558.56,444.58
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,500.19,399.86
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,443.39,354.63
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,382.48,303.91
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,324.84,254.17
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,261.71,199.01
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,205.86,149.2
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,144.77,96.79
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,94.47,51.35
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,33.79,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,11.8,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,18.11,8.7
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,23.12,14.57
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,30.35,21.37
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,32.49,23.49
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,72.33,35.51
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,117.73,64.02
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,167.54,103.12
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,218.69,147.65
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,276.37,199.05
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,330.33,247.35
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,385.88,296.01
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,440.13,342.28
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,495.17,387.61
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,548.59,430.24
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,601.82,471.24
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,652.91,509.28
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,703.15,545.28
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,749.8,575.72
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,794.99,604.58
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,836.63,632.05
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,876.18,657.86
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,912.22,679.8
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,945.7,699.82
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,974.56,718.5
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,1000.51,735.31
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,1021.53,748.97
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,1039.35,760.66
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,1052.91,769.71
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1063.11,776.74
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1065.57,779.43
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1064.58,780.06
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1061.05,778.68
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1054.11,775.22
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1041.82,768.82
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1026.26,760.34
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1006.08,748.02
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,982.88,733.75
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,953.87,715.97
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,922.2,696.32
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,885.99,674.38
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,847.67,650.73
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,804.76,622.31
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,760.3,592.48
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,710.39,559.12
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,659.83,524.67
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,608.36,486.19
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,554.06,444.16
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,495.45,398.07
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,438.58,351.83
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,377.01,300.45
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,318.92,250.3
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,257.06,196.17
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,200.71,146.07
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,139.21,93.48
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,88.65,47.91
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,31.77,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,12.78,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,20.11,10.1
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,25.0,16.21
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,29.61,20.72
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,35.3,26.03
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,74.19,37.87
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,119.3,65.53
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,169.31,103.83
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,220.37,147.1
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,274.53,194.0
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,332.2,243.08
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,388.27,289.55
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,442.73,333.79
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,497.87,376.79
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,551.16,416.35
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,604.31,454.15
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,655.51,490.56
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,705.86,525.27
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,750.45,553.2
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,792.63,579.2
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,834.0,605.08
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,873.33,629.4
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,908.68,651.73
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,941.56,672.39
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,969.95,690.8
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,995.51,707.5
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,1016.19,719.81
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,1033.77,730.26
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,1046.69,739.35
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1056.33,746.55
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1062.1,752.11
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1064.48,755.63
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1060.49,754.67
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1053.12,751.72
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1040.9,745.77
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1025.41,737.8
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1004.36,725.82
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,980.33,711.94
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,951.55,694.93
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,920.15,676.12
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,883.62,655.03
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,844.97,632.21
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,801.5,604.49
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,756.58,575.38
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,707.57,543.74
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,661.09,513.3
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,606.23,473.97
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,551.76,433.61
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,492.82,388.32
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,435.66,342.88
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,373.45,292.02
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,316.0,243.36
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,253.21,189.91
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,196.99,141.12
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,135.61,89.78
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,85.08,44.84
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,30.55,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,12.29,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,19.26,9.15
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,24.66,15.8
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,29.71,20.72
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,35.41,26.01
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,73.44,37.29
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,118.9,64.74
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,169.27,102.96
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,220.71,146.32
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,275.26,193.47
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,332.71,242.4
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,388.51,288.82
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,443.52,333.75
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,499.27,377.62
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,553.21,418.95
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,607.05,458.81
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,657.88,495.3
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,707.8,529.99
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,754.69,559.17
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,799.89,586.73
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,841.73,612.27
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,881.48,636.17
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,917.23,657.93
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,950.39,677.94
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,978.96,696.36
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,1004.59,713.01
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,1026.22,727.23
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,1044.65,739.57
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,1057.84,748.13
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1067.66,754.76
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1070.7,757.97
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1070.29,759.19
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1066.83,758.03
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1059.95,754.86
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1047.2,748.13
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1031.18,739.43
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1010.54,728.79
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,986.89,716.23
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,957.52,699.0
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,925.54,679.97
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,888.85,658.55
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,850.05,635.45
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,806.0,608.42
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,760.52,579.94
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,710.97,548.02
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,664.01,517.31
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,608.04,477.15
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,552.59,436.05
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,493.08,391.01
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,435.45,345.67
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,373.85,295.01
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,315.18,245.11
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,251.36,190.54
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,194.38,140.83
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,132.65,88.72
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,82.0,43.13
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,29.66,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,12.78,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,20.35,9.73
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,26.6,17.52
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,32.45,23.2
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,35.33,26.01
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,71.26,36.96
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,118.48,66.21
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,167.8,103.96
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,218.3,147.02
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,272.16,194.29
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,326.17,241.88
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,385.46,292.65
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,439.97,338.56
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,495.29,383.6
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,549.14,426.02
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,602.99,466.98
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,653.66,504.28
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,703.47,539.8
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,750.19,570.56
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,795.32,599.63
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,837.39,627.42
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,877.37,653.63
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,913.2,675.62
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,946.55,695.82
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,975.02,714.11
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,1000.57,730.54
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,1022.58,743.3
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,1041.44,754.09
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,1054.62,762.24
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1064.44,768.4
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1067.48,770.39
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1067.08,770.4
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1062.61,767.98
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1054.74,763.55
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1042.53,756.48
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1027.04,747.45
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1005.96,734.91
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,981.9,720.49
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,951.77,702.11
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,919.12,682.03
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,882.74,660.6
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,844.28,637.51
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,798.8,609.2
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,752.16,579.62
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,705.95,549.46
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,655.53,515.47
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,574.04,454.69
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,499.04,397.3
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,464.64,371.45
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,427.86,342.01
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,364.09,289.42
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,304.86,238.98
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,241.91,184.58
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,185.96,135.5
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,124.67,83.99
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,74.55,38.96
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,27.26,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,13.27,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,21.48,10.23
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,27.67,18.4
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,33.47,24.08
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,49.45,38.59
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,83.32,65.3
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,101.46,80.13
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,120.33,95.26
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,159.95,125.01
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,206.65,160.7
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,200.57,157.29
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,186.89,146.93
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,263.62,206.39
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,349.87,272.07
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,454.18,352.84
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,595.87,460.23
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,565.26,433.48
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,508.2,386.28
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,636.06,485.25
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,787.46,592.86
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,829.38,619.84
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,869.31,646.43
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,904.43,668.43
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,937.03,688.68
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,966.02,707.32
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,992.19,724.15
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,1013.51,738.47
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,1031.71,750.89
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,1045.72,759.63
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1056.45,766.41
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1060.86,769.85
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1061.88,771.31
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1058.96,769.85
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1052.65,766.36
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1041.41,760.39
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1026.84,752.38
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1006.67,741.73
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,983.45,729.09
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,955.38,711.84
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,924.58,692.75
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,888.2,671.07
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,849.66,647.65
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,807.02,620.19
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,762.78,591.22
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,713.04,558.59
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,665.75,527.1
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,610.89,486.31
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,556.3,444.37
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,497.15,398.34
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,439.76,352.03
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,377.09,299.94
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,319.22,250.02
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,255.07,194.52
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,197.72,143.86
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,134.6,90.06
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,82.52,41.73
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,29.76,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,12.29,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,19.63,8.47
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,24.99,16.03
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,30.03,21.01
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,32.63,23.58
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,69.34,35.83
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,114.18,62.46
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,163.9,100.5
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,214.58,144.13
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,268.51,192.25
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,273.89,209.56
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,251.46,198.54
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,318.92,250.9
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,406.42,318.91
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,488.14,383.71
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,597.39,469.14
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,565.78,442.17
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,506.43,392.42
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,635.03,494.66
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,787.29,606.77
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,828.07,633.42
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,866.77,659.22
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,902.05,682.83
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,934.76,704.61
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,962.84,723.22
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,988.04,739.94
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,1008.35,753.8
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,1025.52,765.69
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,1038.02,774.2
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1047.22,780.66
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1051.15,783.75
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1051.71,784.77
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,1047.83,782.98
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1040.62,779.09
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1028.5,772.04
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1013.1,762.89
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,992.21,751.51
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,968.35,738.08
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,940.04,720.12
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,909.01,700.21
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,873.18,678.07
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,835.27,654.16
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,792.24,625.24
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,747.7,595.01
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,698.83,561.59
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,652.52,529.48
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,597.84,488.28
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,543.57,445.97
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,412.24,339.14
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,292.71,240.26
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,311.24,253.55
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,309.9,247.04
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,246.99,190.88
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,190.89,140.25
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,128.98,86.97
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,77.89,38.73
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,28.2,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,11.3,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,17.8,6.74
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,23.27,14.49
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,28.39,19.53
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,31.08,22.23
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,65.96,33.88
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,82.24,51.33
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,76.84,59.81
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,114.64,90.91
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,153.24,122.09
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,166.64,132.46
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,179.89,142.59
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,258.32,204.58
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,346.23,273.46
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,406.15,319.83
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,476.44,373.81
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,567.74,446.49
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,682.97,535.71
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,674.7,523.79
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,647.98,498.11
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,744.92,574.18
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,852.94,649.74
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,887.76,671.23
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,920.11,691.45
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,948.02,709.55
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,973.08,725.74
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,994.2,739.73
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,1012.24,751.75
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,1025.64,760.82
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,1035.77,767.86
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,1041.97,772.45
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1044.78,774.95
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,1041.77,773.35
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1035.35,769.67
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1023.95,762.81
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,1009.19,753.85
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,989.4,741.62
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,966.56,727.4
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,938.69,709.79
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,908.03,690.25
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,763.8,591.68
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,614.26,478.3
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,701.9,551.34
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,750.09,588.78
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,702.06,556.06
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,653.19,522.73
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,599.77,483.09
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,546.46,441.42
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,488.95,395.76
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,435.08,351.3
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,374.47,299.93
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,317.11,249.55
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,254.88,194.24
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,198.81,143.51
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,137.24,90.08
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,85.55,39.46
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,30.54,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,10.32,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,17.43,6.05
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,22.51,13.86
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,27.32,18.66
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,30.05,21.35
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,62.15,30.02
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,107.27,55.91
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,157.05,93.86
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,212.35,141.3
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,266.93,189.9
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,282.8,215.52
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,273.43,215.14
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,358.09,280.32
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,486.23,380.98
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,539.54,423.67
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,592.53,465.04
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,642.77,504.0
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,692.01,541.13
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,738.2,572.0
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,782.49,601.02
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,823.72,628.68
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,862.84,654.64
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,897.67,677.85
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,929.84,699.18
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,958.17,717.5
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,983.6,733.87
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,1004.56,747.73
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,1022.37,759.6
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,1035.47,768.02
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1045.23,774.38
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1048.75,775.75
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1048.86,775.06
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,1044.94,772.9
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1037.65,768.68
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1026.84,761.25
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,1012.68,751.72
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,992.08,740.87
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,968.47,728.0
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,940.74,710.88
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,910.21,691.78
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,873.82,668.5
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,835.26,643.49
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,793.24,615.75
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,749.52,586.42
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,701.13,554.1
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,651.99,520.6
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,598.89,481.74
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,545.76,440.96
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,489.9,396.41
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,433.03,349.57
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,372.99,298.68
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,316.05,248.64
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,253.3,192.91
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,196.82,141.91
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,135.6,88.76
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,83.92,37.11
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,30.0,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.83,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,16.5,4.86
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,21.63,13.0
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,26.48,17.82
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,29.26,20.54
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,60.12,28.69
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,105.37,54.18
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,155.4,91.94
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,210.53,138.94
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,264.98,187.17
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,319.37,235.79
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,375.45,284.9
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,430.24,331.73
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,485.67,377.46
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,539.47,420.34
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,593.1,461.54
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,644.18,500.6
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,694.29,537.66
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,740.77,568.5
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,784.97,597.32
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,826.76,623.73
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,866.47,648.35
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,902.49,670.64
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,936.02,691.12
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,965.12,709.93
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,991.3,726.86
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,1012.96,739.97
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,1031.45,751.07
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,1045.23,760.2
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1055.62,767.3
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1061.06,771.37
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1063.02,773.36
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1059.49,771.96
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1052.48,768.47
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1040.48,762.31
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1025.1,754.01
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1005.04,743.7
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,981.85,731.31
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,953.29,713.86
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,921.97,694.47
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,886.33,672.98
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,848.4,649.67
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,805.46,621.56
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,760.87,591.9
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,712.0,559.56
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,662.3,525.96
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,607.77,486.58
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,553.4,445.18
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,497.33,400.74
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,440.2,353.92
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,378.24,301.64
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,319.63,250.37
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,255.82,193.92
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,198.44,142.3
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,135.87,88.26
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,83.09,34.73
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,29.73,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.83,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,16.63,4.29
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,22.25,13.47
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,27.54,18.73
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,30.25,21.41
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,59.79,28.98
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,105.06,54.1
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,155.18,91.75
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,210.37,138.81
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,264.91,187.24
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,319.4,236.15
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,375.59,285.62
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,430.48,332.86
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,486.02,379.06
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,539.66,422.24
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,593.1,463.74
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,644.24,503.28
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,694.4,540.9
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,741.17,572.01
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,786.14,601.36
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,828.43,629.93
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,868.6,656.83
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,904.2,679.16
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,937.2,699.58
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,967.04,719.54
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,993.95,737.57
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,1015.86,750.91
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,1034.55,762.18
