Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,1048.44,771.47
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1058.91,778.66
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1062.64,781.98
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1062.86,783.16
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1059.86,783.13
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1053.39,780.94
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1042.35,774.72
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1027.86,766.32
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1007.79,753.93
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,984.58,739.5
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,957.1,722.2
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,926.68,702.87
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,890.81,680.73
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,852.63,656.78
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,810.29,628.63
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,766.08,598.84
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,716.69,565.75
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,666.44,531.43
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,612.28,492.14
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,558.13,450.6
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,498.92,403.49
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,443.42,357.6
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,381.06,304.68
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,322.08,252.82
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,257.91,195.78
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,200.09,143.47
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,136.57,88.39
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,82.98,32.46
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,29.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.83,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,16.77,3.59
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,22.37,13.53
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,27.66,18.83
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,30.35,21.51
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,58.72,28.58
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,104.67,53.75
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,155.53,91.64
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,211.29,138.78
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,266.61,187.44
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,322.19,236.31
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,379.53,285.45
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,435.18,332.53
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,491.5,378.53
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,546.19,421.7
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,600.66,463.14
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,652.65,501.38
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,703.69,537.66
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,750.03,567.8
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,794.13,595.98
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,836.52,622.65
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,876.79,647.58
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,912.97,669.56
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,946.56,689.7
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,975.59,708.7
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,1001.64,725.84
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,1024.11,739.31
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,1043.36,750.77
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,1056.34,759.81
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1065.89,766.83
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1069.98,770.53
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1070.55,772.14
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1067.07,770.81
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1060.09,767.39
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1047.7,761.06
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1031.95,752.63
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1010.98,741.47
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,986.91,728.3
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,957.51,710.52
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,925.4,690.84
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,889.04,669.12
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,850.46,645.63
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,806.54,616.89
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,761.1,586.74
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,711.33,554.11
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,660.82,520.28
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,607.82,480.88
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,552.12,438.03
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,492.58,392.35
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,434.82,346.24
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,371.09,293.12
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,311.37,241.62
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,247.88,186.61
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,190.37,135.95
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,126.07,81.51
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,72.02,25.94
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,25.79,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,10.32,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,16.48,2.49
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,22.02,13.08
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,27.21,18.25
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,33.2,23.84
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,59.96,30.74
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,104.35,54.4
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,154.08,90.72
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,205.55,133.4
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,260.34,180.5
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,318.27,230.26
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,374.78,277.87
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,430.12,323.36
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,486.23,367.74
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,540.3,408.99
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,594.24,448.54
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,645.47,485.69
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,695.78,521.06
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,743.53,552.2
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,789.73,581.65
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,831.73,607.53
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,871.56,631.7
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,907.42,654.01
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,940.61,674.5
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,970.0,693.4
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,996.43,710.47
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,1017.45,724.19
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,1035.2,735.96
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,1049.08,744.94
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1059.56,751.92
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1063.71,755.07
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1064.36,756.21
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1060.92,756.43
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1054.02,754.6
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1042.18,748.23
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1026.99,739.84
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,1006.08,728.88
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,982.08,715.94
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,953.29,698.78
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,921.77,679.76
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,885.56,658.43
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,847.15,635.37
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,803.42,607.38
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,758.18,577.95
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,708.26,546.44
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,657.67,513.69
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,604.99,475.61
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,549.56,434.1
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,489.51,388.23
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,431.29,341.97
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,367.96,289.38
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,309.85,239.34
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,244.5,183.18
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,186.47,132.43
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,122.64,78.64
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,68.91,21.92
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,24.77,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,10.32,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,16.61,1.43
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,23.54,14.32
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,30.0,20.77
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,32.98,23.74
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,57.48,30.02
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,104.34,55.82
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,153.66,91.4
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,204.56,133.45
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,259.02,180.19
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,313.3,227.28
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,369.76,275.24
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,428.07,323.25
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,484.23,368.04
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,538.08,409.12
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,591.99,448.69
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,643.44,485.98
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,694.04,521.54
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,741.33,552.84
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,787.1,582.15
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,829.08,608.61
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,868.96,633.46
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,905.72,656.08
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,939.95,676.94
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,968.74,695.02
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,994.59,711.28
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,1015.91,723.95
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,1034.03,734.67
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,1047.9,744.28
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1058.38,751.91
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1061.96,755.36
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1062.06,756.79
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1058.14,755.28
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1050.77,751.73
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1038.52,745.71
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1022.97,737.64
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,1001.22,726.6
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,976.43,713.56
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,947.38,696.24
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,915.65,677.07
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,878.85,655.3
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,839.95,631.83
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,795.27,604.03
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,749.19,574.78
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,699.45,542.11
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,652.33,510.63
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,596.46,470.04
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,541.16,428.55
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,480.81,382.46
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,422.43,336.05
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,359.1,283.37
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,301.15,233.4
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,236.82,177.95
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,179.88,128.05
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,116.98,74.89
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,63.86,17.05
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,22.95,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,10.32,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,16.74,0.14
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,24.16,14.82
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,31.05,21.74
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,34.81,25.45
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,58.13,31.8
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,101.73,55.15
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,150.97,91.03
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,204.19,135.27
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,258.31,182.16
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,312.16,229.45
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,368.12,277.58
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,423.15,323.87
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,479.3,369.5
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,535.34,412.63
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,588.78,452.19
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,639.84,489.49
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,690.18,525.07
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,737.02,556.6
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,782.28,585.5
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,824.31,611.33
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,864.34,635.46
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,899.72,656.82
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,932.53,676.38
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,961.61,694.81
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,987.88,711.47
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,1008.84,723.41
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,1026.67,733.45
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,1040.3,741.72
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1050.65,748.07
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1056.6,752.52
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1059.15,755.0
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1055.34,753.66
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1048.12,750.35
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1035.98,744.05
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1020.52,735.75
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,999.5,723.4
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,975.45,709.18
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,947.36,692.86
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,916.48,674.63
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,879.35,652.48
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,840.11,628.72
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,797.2,601.37
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,752.57,572.49
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,701.86,539.93
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,653.83,508.38
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,599.07,469.19
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,544.48,428.75
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,483.97,382.84
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,425.46,336.62
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,362.9,284.87
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,305.3,235.37
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,240.18,179.42
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,182.46,129.0
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,119.41,75.57
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,65.59,13.52
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,23.43,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,9.34,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,14.9,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,22.87,13.56
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,30.28,20.89
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,33.65,24.23
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,55.71,29.85
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,99.82,52.83
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,152.1,90.59
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,202.87,131.82
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,257.34,177.77
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,311.19,223.6
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,367.13,270.02
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,422.41,314.82
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,481.23,360.4
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,535.23,400.38
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,589.19,438.65
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,640.39,474.96
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,690.81,509.63
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,737.77,539.55
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,783.2,567.02
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,825.23,592.33
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,865.21,616.04
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,901.11,637.73
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,934.53,657.77
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,963.99,675.27
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,990.56,690.98
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,1011.69,703.37
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,1029.66,713.91
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,1042.94,723.13
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1052.86,730.45
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1056.53,734.1
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1056.77,735.8
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1052.44,734.2
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1044.71,730.65
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1032.58,725.08
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1017.14,717.5
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,996.2,706.87
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,972.26,694.37
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,943.41,677.8
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,911.86,659.4
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,874.48,637.9
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,835.04,614.78
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,790.95,588.49
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,745.36,560.64
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,698.33,530.63
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,647.0,496.52
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,591.51,457.19
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,536.48,416.83
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,475.82,371.2
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,417.28,325.45
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,355.46,274.98
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,296.55,225.26
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,232.04,170.72
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,175.06,121.81
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,113.32,70.39
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,60.44,7.51
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,21.73,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,8.36,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.19,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.58,14.81
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,35.44,25.33
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,43.39,32.77
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,64.54,40.82
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,102.37,61.05
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,146.38,92.06
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,192.12,128.85
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,242.04,170.69
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,292.16,212.94
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,345.32,256.94
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,396.94,299.22
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,450.1,341.37
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,503.57,381.89
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,555.68,420.06
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,604.11,455.21
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,652.19,489.13
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,694.43,517.68
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,734.14,543.74
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,774.23,568.81
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,812.84,592.58
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,848.52,614.19
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,882.41,634.48
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,910.43,652.16
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,935.99,668.33
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,957.78,680.81
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,971.97,688.55
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,984.63,696.86
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,994.32,703.42
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,1003.87,710.61
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,1010.26,715.91
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,1006.16,714.22
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,998.91,710.74
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,987.9,705.5
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,973.74,698.3
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,952.37,686.97
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,928.22,673.86
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,900.61,657.53
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,870.38,639.39
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,838.12,620.28
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,799.12,596.43
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,757.74,570.98
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,714.77,543.99
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,664.62,511.36
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,614.2,476.8
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,560.76,438.32
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,507.66,398.8
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,450.45,355.19
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,394.34,310.82
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,333.92,260.96
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,277.38,212.71
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,215.17,159.78
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,160.55,112.66
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,102.68,63.72
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,52.43,1.04
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,18.79,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,8.36,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.19,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,20.77,11.59
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,27.8,18.73
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,31.31,22.2
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,50.22,27.1
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,92.31,48.37
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,142.51,84.49
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,191.25,124.67
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,243.63,169.96
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,296.28,215.72
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,351.14,262.34
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,407.19,309.18
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,461.22,353.02
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,513.68,394.22
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,566.19,434.0
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,615.73,470.64
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,664.53,505.67
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,710.85,536.19
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,755.84,564.39
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,796.57,591.1
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,835.3,616.31
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,870.21,638.11
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,902.61,658.15
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,930.47,675.97
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,955.48,691.99
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,975.69,704.13
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,992.76,714.33
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,1005.14,722.51
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,1014.24,728.76
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,1016.73,730.94
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,1015.89,731.18
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,1011.57,728.83
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,1003.98,724.54
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,991.13,717.5
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,975.13,708.51
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,954.71,697.64
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,931.43,684.89
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,902.97,667.76
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,871.99,648.86
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,835.68,626.74
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,797.44,603.07
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,754.02,574.67
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,713.09,547.71
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,663.95,515.44
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,614.39,481.55
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,559.84,441.73
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,505.99,401.11
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,448.11,356.51
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,393.61,312.82
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,332.38,261.82
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,275.49,212.82
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,213.38,159.06
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,158.83,111.39
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,100.64,61.87
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,50.19,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,17.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.86,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.45,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.65,13.0
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,32.58,22.86
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,38.92,28.91
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,57.14,35.29
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,95.85,55.64
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,140.05,87.16
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,186.04,124.54
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,236.19,167.2
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,285.97,210.02
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,338.23,254.13
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,390.01,297.34
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,445.39,341.96
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,496.28,382.08
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,547.7,421.39
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,596.33,457.54
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,644.68,492.46
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,692.39,525.3
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,739.44,554.96
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,780.06,581.83
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,818.91,607.36
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,853.93,628.95
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,886.76,648.94
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,915.08,667.16
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,940.73,683.68
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,962.09,696.11
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,980.56,706.71
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,993.14,715.03
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,1002.57,721.49
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,1009.14,726.27
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,1012.43,729.1
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,1008.6,727.02
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,1001.5,723.04
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,990.07,716.9
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,975.45,708.79
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,954.91,697.83
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,931.47,684.98
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,903.72,667.93
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,873.36,649.11
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,837.26,627.52
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,799.17,604.33
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,756.48,576.46
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,712.35,547.24
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,667.0,517.49
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,617.51,483.59
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,563.38,443.97
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,509.8,403.48
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,451.51,358.78
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,395.37,313.93
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,335.05,263.56
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,277.98,214.32
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,215.56,160.22
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,160.76,112.22
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,101.5,61.57
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,50.21,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,17.99,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.86,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,12.46,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,20.57,11.14
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,28.08,18.91
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,31.99,22.77
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,48.84,27.27
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,90.74,47.64
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,140.93,83.31
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,190.19,123.7
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,243.23,169.44
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,295.63,215.52
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,350.3,262.82
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,320.31,247.18
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,258.27,200.86
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,390.34,303.99
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,568.51,438.6
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,618.64,475.29
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,668.07,511.4
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,715.56,544.14
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,762.01,574.66
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,803.69,602.36
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,843.37,628.51
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,879.22,651.1
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,912.55,671.87
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,940.85,690.15
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,966.25,706.58
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,987.66,719.05
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,1005.93,729.54
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,1019.03,737.74
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,1028.8,743.93
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,1032.32,746.75
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,1032.43,747.56
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,1028.5,746.44
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,1021.2,743.28
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,1009.55,736.48
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,994.63,727.68
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,973.62,714.55
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,949.62,699.56
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,922.13,682.73
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,891.89,664.03
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,855.34,641.86
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,816.69,618.04
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,555.49,431.72
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,297.3,229.98
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,493.23,390.5
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,631.23,499.23
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,581.11,461.12
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,527.88,420.78
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,468.22,374.67
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,410.51,328.16
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,349.16,276.43
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,291.44,225.87
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,227.25,169.37
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,170.45,118.75
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,110.85,66.25
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,57.67,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,20.35,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,7.37,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,11.62,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,19.48,10.13
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,25.87,17.03
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,29.05,20.24
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,44.9,23.84
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,88.85,57.59
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,113.95,89.8
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,130.94,103.54
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,147.83,116.98
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,186.58,147.03
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,232.13,182.33
