Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,218.53,171.41
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,202.44,158.21
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,279.97,218.3
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,364.03,281.73
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,436.89,336.15
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,516.97,394.9
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,535.16,406.11
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,550.17,415.16
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,689.99,521.91
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,847.12,630.27
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,842.18,623.94
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,821.81,604.15
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,895.36,658.18
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,967.45,704.57
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,987.92,715.87
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,1005.2,725.72
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,1018.7,734.66
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,1028.92,741.65
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,915.42,668.0
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,782.11,571.06
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,915.41,671.94
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,1024.88,743.82
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,1012.68,736.04
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,997.18,727.46
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,975.75,716.45
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,951.36,703.49
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,922.91,686.38
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,891.73,667.36
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,854.39,645.23
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,815.02,621.38
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,649.54,504.71
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,485.83,379.46
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,458.67,361.82
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,429.28,341.25
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,360.81,288.36
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,291.7,234.03
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,256.09,206.39
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,220.96,178.19
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,268.15,214.78
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,283.78,221.06
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,219.73,164.41
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,163.6,114.47
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,102.53,60.68
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,49.33,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,17.48,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,7.37,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,14.74,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,18.49,9.13
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,24.74,16.01
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,30.56,21.56
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,45.1,25.15
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,79.29,50.51
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,94.19,74.19
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,119.92,94.89
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,146.88,116.29
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,220.91,165.87
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,352.93,266.07
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,407.51,312.34
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,463.05,358.14
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,516.62,401.05
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,570.36,442.59
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,621.95,481.41
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,672.76,518.48
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,719.07,549.87
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,763.43,578.73
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,805.35,606.69
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,845.24,633.06
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,881.14,655.35
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,914.54,675.81
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,943.93,694.85
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,970.45,712.02
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,992.07,724.66
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,1010.5,735.29
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,1023.7,744.07
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,1033.51,750.83
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,1037.54,754.02
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,1038.11,755.17
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,1034.13,753.53
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,1026.73,749.83
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,1013.87,742.71
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,997.7,733.53
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,977.0,722.4
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,953.27,709.28
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,924.12,691.53
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,892.26,671.86
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,855.99,650.27
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,817.61,626.89
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,774.25,598.71
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,729.4,568.99
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,679.42,536.62
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,632.14,505.03
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,576.32,463.27
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,521.06,420.56
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,461.17,372.57
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,403.4,324.6
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,340.04,270.65
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,282.38,219.76
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,218.02,163.27
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,161.74,113.27
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,99.44,57.95
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,41.87,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,7.37,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,14.74,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,19.56,9.74
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,26.68,17.65
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,30.67,21.63
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,44.34,25.46
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,71.45,44.23
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,75.59,58.6
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,130.55,88.15
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,243.7,169.54
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,276.61,207.32
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,286.26,222.17
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,327.12,255.03
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,368.92,287.75
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,459.7,358.72
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,581.37,452.28
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,633.49,491.54
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,684.83,529.52
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,732.58,561.78
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,778.54,591.35
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,821.24,618.21
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,861.85,643.27
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,898.92,666.14
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,933.42,687.14
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,962.91,705.56
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,989.43,722.05
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,1011.91,735.12
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,1031.16,746.16
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,1044.12,754.14
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1053.61,760.08
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1055.92,761.63
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1054.71,761.14
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1049.74,759.03
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1041.3,754.85
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,1028.48,746.53
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,1012.34,736.21
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,990.09,724.84
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,964.81,711.46
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,934.85,693.52
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,902.28,673.74
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,864.2,650.93
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,824.08,626.44
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,778.48,596.89
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,735.43,568.72
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,683.6,534.48
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,631.41,498.38
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,573.65,455.99
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,516.85,412.82
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,455.8,365.34
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,398.54,318.9
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,333.17,263.89
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,273.08,211.63
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,207.45,154.51
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,150.56,104.68
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,87.98,49.91
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,31.6,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,13.76,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,20.67,10.28
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,29.64,20.13
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,34.32,24.78
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,46.91,28.79
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,88.13,46.9
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,135.85,79.12
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,188.22,121.01
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,241.79,166.12
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,295.69,212.34
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,352.2,259.92
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,407.42,305.64
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,463.87,350.84
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,520.92,394.57
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,575.83,435.26
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,627.26,473.05
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,677.96,509.29
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,726.6,543.0
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,774.05,574.13
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,816.31,602.06
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,856.52,628.52
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,892.72,651.62
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,926.39,672.97
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,956.53,693.3
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,983.76,711.81
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,1005.54,725.49
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,1024.11,737.17
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,1037.94,746.8
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1048.36,754.42
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,1053.33,759.23
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1054.79,761.93
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1051.26,762.07
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1044.24,760.11
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1031.29,753.4
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,1015.0,744.58
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,993.5,733.39
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,968.91,720.13
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,939.56,703.94
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,907.52,685.71
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,869.45,662.45
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,829.28,637.45
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,784.34,607.76
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,737.98,576.65
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,689.58,545.42
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,636.99,509.51
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,579.68,466.63
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,523.13,422.83
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,461.64,373.37
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,402.55,324.13
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,339.07,269.85
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,279.21,217.06
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,212.87,158.67
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,155.25,107.6
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,90.9,49.75
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,34.09,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,13.76,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,19.85,9.34
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,27.91,18.63
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,32.69,23.37
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,44.34,27.32
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,50.6,27.32
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,32.82,22.39
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,69.12,53.08
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,104.02,82.09
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,120.19,94.98
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,136.44,107.76
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,148.06,116.61
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,159.8,125.48
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,233.14,183.47
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,311.28,243.9
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,381.24,298.08
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,458.47,357.15
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,600.79,470.46
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,769.37,596.59
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,575.78,449.64
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,342.48,263.09
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,448.6,345.07
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,561.61,428.93
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,679.56,518.33
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,804.62,610.22
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,820.68,621.4
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,835.42,632.46
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,811.98,613.41
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,781.12,589.43
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,763.7,576.79
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,744.8,563.0
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,794.08,602.61
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,847.95,644.59
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,932.42,710.33
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,995.28,753.5
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,973.65,739.18
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,949.03,723.55
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,920.47,705.52
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,889.21,685.52
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,748.63,587.52
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,601.82,475.03
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,680.88,542.75
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,722.35,577.68
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,536.55,435.01
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,360.49,292.39
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,320.78,261.53
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,281.67,230.11
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,245.41,200.77
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,209.74,171.17
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,174.07,140.83
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,139.44,110.65
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,157.18,119.89
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,151.76,105.76
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,87.99,46.26
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,32.52,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,12.78,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.0,9.05
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,29.02,19.55
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,34.18,24.74
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,44.82,28.78
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,90.45,60.74
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,118.46,92.23
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,126.88,100.25
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,134.34,107.28
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,138.01,109.88
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,141.02,111.82
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,159.69,126.59
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,178.8,141.59
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,205.63,162.35
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,233.08,183.3
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,225.42,176.43
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,217.18,169.27
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,251.68,195.59
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,286.73,221.79
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,299.03,230.3
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,311.35,238.86
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,365.44,278.92
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,419.42,317.97
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,577.58,436.73
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,743.76,555.53
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,882.2,656.89
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,1015.03,743.15
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,1027.65,750.36
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1036.92,756.84
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,1041.27,760.87
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1042.18,762.84
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1037.74,760.92
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,1029.89,756.96
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,1015.37,748.76
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,997.7,738.59
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,974.87,725.06
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,949.13,709.6
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,917.22,690.29
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,882.99,669.22
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,848.8,648.55
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,807.84,622.85
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,760.51,592.24
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,712.35,560.49
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,660.07,525.03
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,607.73,486.88
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,550.39,443.74
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,492.97,399.16
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,430.9,349.32
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,371.92,300.31
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,306.42,244.65
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,246.87,192.65
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,182.22,136.47
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,126.72,88.21
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,68.33,34.12
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,18.03,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,11.8,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.23,8.77
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,31.15,21.43
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,37.57,27.77
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,47.87,37.27
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,91.31,62.2
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,121.19,93.74
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,141.62,111.01
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,160.61,126.97
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,203.06,160.02
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,248.5,195.55
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,309.04,242.77
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,384.77,302.37
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,462.85,364.0
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,563.63,442.62
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,616.32,482.26
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,666.85,519.45
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,714.95,553.72
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,762.14,584.71
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,804.07,612.69
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,843.99,639.04
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,879.98,661.67
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,913.51,682.48
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,942.13,700.76
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,967.89,717.15
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,988.78,730.86
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,1006.51,742.62
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,1019.53,750.89
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,1029.22,757.13
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,1031.75,759.4
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,1030.89,759.65
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1026.45,757.7
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,1018.65,753.7
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,1005.53,746.3
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,989.17,736.87
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,967.37,725.25
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,942.65,711.63
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,913.18,693.72
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,881.14,673.89
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,843.45,650.81
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,808.3,629.22
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,763.01,599.05
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,716.4,567.45
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,664.39,532.23
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,612.16,494.4
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,555.56,451.51
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,499.84,407.8
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,439.92,358.95
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,381.31,309.57
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,316.4,253.66
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,256.94,200.89
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,191.04,142.86
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,134.57,92.94
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,71.99,33.07
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,20.09,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,11.8,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,18.35,6.88
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,26.5,17.34
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,30.46,21.44
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,37.87,28.32
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,83.38,43.56
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,132.18,76.05
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,183.15,117.37
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,238.15,165.1
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,245.83,185.85
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,224.05,176.95
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,320.51,249.92
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,466.53,363.12
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,521.32,406.66
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,576.27,449.12
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,628.9,488.21
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,680.74,525.23
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,728.88,557.65
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,775.26,586.9
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,818.02,615.23
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,858.67,641.95
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,895.69,664.81
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,930.16,685.82
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,959.67,704.81
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,986.2,721.91
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,1008.13,735.28
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,1026.8,746.62
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1040.7,755.86
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1051.13,763.03
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1056.55,767.16
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1058.39,769.18
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1054.2,767.49
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1046.46,763.69
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1034.16,757.07
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,1018.41,748.32
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,996.01,735.28
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,970.47,720.21
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,940.61,702.2
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,908.0,682.24
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,869.75,659.18
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,829.32,634.33
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,783.84,604.37
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,736.96,573.03
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,684.9,538.46
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,635.68,504.37
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,577.67,461.2
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,520.48,417.17
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,457.68,367.03
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,397.35,317.03
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,330.41,260.23
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,270.28,207.37
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,202.57,148.56
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,144.42,97.33
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,76.68,30.79
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,22.7,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.81,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,17.52,5.65
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,25.71,16.52
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,30.15,21.06
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,36.71,27.17
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,78.52,40.35
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,129.04,74.2
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,178.77,114.01
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,232.67,160.22
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,286.29,207.09
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,342.32,255.21
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,397.67,302.23
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,456.63,350.42
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,510.93,393.56
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,565.39,435.29
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,617.17,474.86
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,668.27,512.91
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,716.7,546.81
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,764.0,577.97
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,806.4,605.39
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,846.72,631.16
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,883.18,654.59
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,917.02,676.17
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,946.21,695.5
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,972.44,712.95
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,993.76,727.73
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,1011.81,740.5
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,1025.49,750.08
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1035.76,757.59
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1040.56,762.13
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1041.86,764.51
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1038.15,762.94
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,1030.96,759.23
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,1018.27,752.41
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,1002.21,743.43
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,980.04,731.48
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,954.79,717.44
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,925.18,698.97
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,892.83,678.56
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,855.14,655.27
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,815.35,630.23
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,770.09,599.76
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,723.4,567.86
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,672.26,533.07
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,623.96,498.76
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,567.25,455.95
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,511.14,412.14
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,448.76,361.71
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,388.89,311.54
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,324.51,256.2
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,264.91,203.26
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,199.24,145.73
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,141.81,94.7
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,60.27,19.27
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,16.69,4.41
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,24.92,15.81
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,28.97,20.03
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,34.01,24.79
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,76.84,39.14
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,127.96,73.11
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,177.23,111.94
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,230.66,157.08
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,284.73,203.82
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,341.37,252.0
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,396.71,298.33
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,455.6,345.79
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,510.11,388.19
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,565.05,429.43
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,616.45,466.59
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,667.09,501.93
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,715.07,534.09
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,761.7,563.5
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,804.19,589.75
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,844.58,614.36
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,880.94,636.12
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,914.73,656.11
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,944.0,675.29
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,970.3,692.68
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,991.66,706.49
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,1009.74,718.28
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,1022.94,727.73
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1032.69,735.18
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,1035.68,737.78
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1035.15,738.25
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1030.94,737.3
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,1023.26,734.24
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,1009.74,728.09
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,992.93,719.8
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,971.46,708.89
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,946.97,695.97
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,916.45,677.62
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,883.38,657.49
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,845.19,634.58
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,804.99,610.01
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,759.16,579.96
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,715.98,551.43
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,664.33,517.09
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,612.34,480.45
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,554.03,437.43
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,496.85,393.79
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,435.25,345.67
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,377.86,298.94
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,311.36,243.0
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,250.77,190.45
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,184.41,133.62
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,128.01,84.53
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,54.99,12.88
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.04,1.51
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,26.98,17.48
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,32.69,23.25
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,38.06,28.35
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,78.33,42.73
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,124.88,73.23
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,173.19,111.44
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,226.0,156.25
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,281.21,204.3
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,336.54,252.0
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,390.87,298.09
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,446.73,343.93
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,500.41,386.65
