Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,554.55,428.22
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,607.38,467.7
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,658.13,504.54
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,706.25,538.53
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,753.44,569.2
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,796.02,596.28
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,836.66,621.76
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,873.02,644.12
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,906.93,664.72
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,935.96,683.34
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,962.13,700.15
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,983.91,713.4
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,1002.54,724.7
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,1015.5,733.3
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1025.1,739.93
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,1029.32,743.85
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1030.09,745.72
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1025.45,743.19
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,1017.41,738.65
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,1004.53,731.66
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,988.37,722.65
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,966.17,710.65
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,941.01,696.72
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,910.6,677.91
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,877.6,657.31
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,838.98,633.97
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,798.45,609.02
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,757.18,583.15
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,710.26,552.77
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,658.36,518.15
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,606.24,480.89
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,548.37,437.09
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,491.45,392.59
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,430.64,344.71
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,371.45,296.19
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,306.85,241.19
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,247.73,189.24
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,181.01,131.62
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,124.41,81.77
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,52.78,6.52
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.14,0.72
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,27.15,17.55
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,34.24,24.59
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,40.87,30.83
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,79.14,44.76
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,124.63,74.52
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,133.57,94.21
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,120.05,94.92
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,156.51,123.7
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,192.61,151.8
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,266.31,208.31
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,354.05,275.59
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,439.07,341.36
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,549.97,426.39
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,600.91,463.97
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,651.54,500.56
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,701.76,536.49
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,751.89,569.93
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,794.03,596.83
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,834.28,622.18
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,870.76,644.75
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,904.83,665.56
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,934.06,684.39
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,960.48,701.43
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,982.01,713.98
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,1000.46,724.6
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1013.78,733.44
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1023.8,740.34
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,1025.71,742.2
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,1024.23,742.09
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1019.7,740.18
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,1011.85,736.26
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,999.1,729.3
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,983.11,720.32
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,960.26,707.84
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,934.53,693.46
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,904.54,674.85
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,872.0,654.47
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,837.79,634.05
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,796.74,608.63
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,750.9,578.33
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,703.83,546.75
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,650.64,510.9
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,597.39,472.54
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,541.41,430.79
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,484.92,387.23
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,422.03,337.76
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,362.32,288.86
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,296.58,233.04
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,236.67,180.67
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,170.95,123.88
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,115.45,74.94
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,49.03,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,12.79,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,26.36,16.86
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,33.02,23.59
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,39.25,29.51
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,76.16,41.9
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,122.36,71.45
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,171.25,110.11
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,224.66,155.66
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,280.45,204.15
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,336.67,252.55
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,391.34,299.24
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,447.47,345.6
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,501.63,389.12
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,556.33,431.54
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,609.39,471.55
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,660.29,508.83
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,708.02,541.82
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,754.48,571.08
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,796.76,599.64
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,837.06,626.71
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,873.45,649.76
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,907.38,671.04
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,935.97,689.59
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,961.67,706.27
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,982.91,719.18
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,1000.99,730.08
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,1013.9,738.69
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1023.44,745.29
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1029.89,750.03
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1032.88,752.69
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1028.09,750.01
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,1019.84,745.28
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,1007.21,737.85
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,991.27,728.38
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,969.22,715.97
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,944.15,701.58
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,913.87,682.75
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,880.97,662.09
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,841.74,637.87
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,800.52,612.01
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,755.27,581.83
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,712.61,553.16
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,659.95,517.56
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,607.01,479.4
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,548.74,435.06
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,491.55,390.23
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,428.67,339.99
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,370.22,291.53
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,304.17,235.8
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,243.94,183.42
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,176.36,125.85
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,119.43,75.56
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,49.57,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,12.44,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,25.56,15.99
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,31.8,22.38
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,37.64,27.93
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,73.19,39.47
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,118.96,68.34
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,167.51,106.46
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,220.55,151.53
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,275.69,199.32
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,331.36,247.08
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,386.09,293.74
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,442.26,340.11
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,496.47,382.79
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,552.8,425.33
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,604.35,463.96
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,655.29,501.0
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,703.56,533.99
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,750.93,563.61
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,793.09,591.45
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,833.24,617.74
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,869.43,639.98
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,903.12,660.42
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,932.43,679.21
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,958.81,696.13
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,979.72,708.71
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,997.4,719.29
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,1010.81,728.15
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1020.83,734.99
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,1020.55,735.42
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,1016.79,733.84
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,1012.1,731.8
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,1004.04,727.7
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,991.52,720.85
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,975.71,711.96
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,953.1,698.26
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,927.58,682.72
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,897.57,664.55
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,864.92,644.51
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,826.87,621.53
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,786.91,596.93
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,746.05,570.22
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,699.47,539.07
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,646.87,504.08
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,594.12,466.25
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,537.44,424.14
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,481.69,381.24
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,420.07,332.66
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,360.21,283.66
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,295.09,228.51
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,235.74,176.74
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,169.18,120.01
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,113.53,70.44
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,46.84,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.08,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,24.76,15.2
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,31.04,21.68
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,36.93,27.27
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,72.16,38.76
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,118.61,67.9
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,167.57,106.24
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,223.58,153.75
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,276.87,200.3
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,332.9,248.67
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,387.77,295.68
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,444.08,342.44
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,498.15,385.3
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,552.5,426.71
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,605.49,466.42
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,656.34,503.35
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,700.8,534.66
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,742.72,562.33
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,784.66,588.9
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,824.74,613.82
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,860.13,635.7
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,893.16,655.86
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,921.39,674.07
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,946.85,690.51
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,968.45,703.12
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,987.02,713.81
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,999.11,721.84
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,1007.92,727.93
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1012.75,731.62
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,1014.21,733.31
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,1009.52,731.19
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,1001.49,727.09
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,985.96,718.23
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,967.36,707.48
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,944.64,695.43
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,919.1,681.44
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,892.57,665.39
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,858.36,644.03
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,818.73,619.99
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,777.33,594.34
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,730.82,563.48
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,683.34,531.45
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,630.52,495.83
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,579.77,459.69
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,521.43,415.79
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,464.57,371.53
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,401.98,321.61
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,342.83,272.67
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,278.1,217.44
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,219.47,166.13
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,153.5,109.63
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,98.61,60.4
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,36.13,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,11.73,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,23.97,14.49
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,29.84,20.69
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,35.35,25.97
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,70.57,36.76
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,118.67,66.48
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,134.83,93.67
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,123.22,97.91
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,191.56,147.63
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,288.33,222.03
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,330.73,257.21
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,373.29,291.47
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,457.74,357.51
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,568.53,442.63
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,621.69,482.26
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,674.13,520.46
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,723.68,555.36
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,771.97,586.93
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,815.2,614.56
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,856.26,640.42
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,893.71,664.07
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,928.51,685.84
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,958.22,705.01
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,984.86,722.23
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,1006.46,735.33
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1024.68,746.33
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1037.97,754.65
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1047.73,760.85
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1049.79,762.82
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1048.25,762.68
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1042.78,759.65
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1033.78,754.51
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,1020.33,746.63
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,1003.5,736.68
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,980.05,723.9
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,953.55,709.1
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,922.27,689.7
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,888.34,668.45
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,848.5,644.25
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,806.63,618.33
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,760.14,587.58
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,716.2,558.23
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,662.36,521.92
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,608.34,482.71
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,548.95,438.19
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,490.63,392.85
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,426.52,341.78
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,367.04,292.31
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,299.89,234.58
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,238.86,180.54
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,169.32,120.26
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,111.52,66.25
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,40.51,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.3,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,25.11,15.3
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,32.31,22.84
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,39.05,29.25
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,71.68,40.03
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,117.56,68.54
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,159.68,111.58
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,183.74,140.54
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,239.5,178.74
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,331.56,249.6
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,386.09,296.27
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,442.25,342.97
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,496.59,386.19
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,551.34,428.06
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,603.23,467.14
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,655.23,505.03
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,701.19,537.31
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,745.17,566.4
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,787.26,593.45
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,827.47,618.9
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,863.38,641.2
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,896.95,661.78
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,925.78,680.44
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,951.81,697.31
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,973.04,709.73
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,991.19,720.22
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,1002.76,727.44
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1011.03,732.71
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,1013.2,734.76
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,1012.02,734.84
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,1006.88,732.0
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,998.45,727.2
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,984.23,719.29
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,966.84,709.42
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,948.9,700.14
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,922.35,685.16
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,891.16,665.73
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,857.53,644.59
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,817.51,620.12
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,775.76,594.11
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,729.01,563.02
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,681.23,530.75
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,629.91,495.03
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,576.75,456.44
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,518.09,412.42
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,460.91,368.01
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,396.88,317.25
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,336.56,267.51
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,270.36,211.17
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,210.63,159.01
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,144.61,102.49
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,89.21,51.03
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,32.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.47,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.72,14.72
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,33.44,23.68
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,41.05,30.87
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,71.19,41.17
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,115.2,68.18
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,161.35,103.52
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,212.54,146.22
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,264.52,191.2
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,319.79,238.68
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,373.28,284.04
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,430.44,330.81
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,483.58,373.26
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,537.36,414.76
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,588.67,453.08
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,639.69,489.97
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,688.14,524.45
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,735.69,556.3
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,777.62,583.07
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,817.7,608.31
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,853.66,631.02
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,887.24,652.02
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,915.94,670.54
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,941.87,687.29
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,962.61,699.37
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,980.23,709.51
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,992.65,717.79
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,1001.79,724.14
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,1001.69,725.24
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,998.24,724.36
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,993.03,721.97
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,984.57,717.6
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,969.95,709.33
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,952.23,699.13
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,934.43,689.86
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,908.08,674.9
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,876.7,655.23
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,842.95,633.89
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,802.89,609.23
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,761.19,583.08
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,714.36,551.77
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,666.65,519.37
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,614.86,483.88
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,561.34,445.63
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,502.72,401.41
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,445.87,357.0
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,382.67,306.46
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,323.34,257.21
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,257.37,200.94
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,198.29,149.42
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,133.4,94.03
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,79.72,43.11
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,29.09,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,12.93,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.61,15.25
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,34.82,24.85
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,43.56,33.08
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,72.92,44.07
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,115.8,70.72
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,157.83,109.6
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,189.54,141.43
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,241.05,178.96
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,315.2,236.97
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,367.63,281.33
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,422.02,326.07
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,474.18,367.17
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,526.67,406.97
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,577.47,444.94
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,626.58,480.56
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,663.03,505.3
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,695.06,526.15
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,734.6,554.07
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,772.97,580.71
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,805.64,601.75
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,836.19,621.08
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,863.46,639.0
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,888.57,655.52
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,906.93,666.33
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,922.65,675.5
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,933.51,682.9
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,941.63,688.66
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,946.71,692.58
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,948.93,694.78
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,942.66,691.09
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,933.57,685.75
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,917.73,676.52
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,899.26,665.63
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,875.51,652.1
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,849.51,637.02
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,817.36,616.79
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,783.35,594.88
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,742.95,568.69
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,701.53,541.3
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,655.67,510.45
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,606.4,476.37
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,552.78,437.7
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,500.24,398.8
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,444.02,355.93
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,389.9,313.41
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,328.76,264.45
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,271.89,217.45
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,212.16,166.71
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,158.54,120.44
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,98.93,69.83
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,49.8,23.88
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,19.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,14.25,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,24.18,13.85
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,39.84,29.17
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,51.61,40.15
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,78.92,53.18
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,118.41,79.11
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,132.98,97.94
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,131.97,104.31
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,150.14,118.75
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,168.45,133.03
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,203.2,160.03
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,242.34,190.16
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,358.12,280.26
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,504.21,391.78
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,492.83,380.73
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,463.33,355.52
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,517.68,395.55
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,575.74,437.02
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,663.26,502.93
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,760.45,574.12
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,792.7,594.51
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,823.03,613.91
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,850.02,632.21
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,874.97,649.07
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,892.72,660.18
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,907.94,669.59
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,918.97,677.16
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,927.37,683.13
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,932.75,687.25
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,935.36,689.69
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,928.63,686.09
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,919.17,680.86
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,902.76,671.07
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,883.88,659.71
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,859.65,645.49
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,833.28,629.58
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,799.41,607.11
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,763.97,583.37
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,723.28,556.68
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,679.11,527.06
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,631.4,494.35
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,583.82,460.91
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,530.81,422.31
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,479.0,383.62
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,421.89,339.68
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,367.38,296.56
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,307.9,248.27
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,247.48,198.03
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,188.81,148.27
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,135.99,102.94
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,85.33,59.69
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,38.85,15.51
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,15.13,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,13.27,0.0
