Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,22.59,12.32
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,39.06,28.44
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,54.88,43.01
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,82.39,57.43
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,121.35,83.56
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,159.26,112.2
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,205.06,149.29
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,250.73,187.44
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,300.02,228.53
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,348.03,268.25
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,398.53,309.08
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,446.79,347.24
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,496.5,385.46
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,543.71,421.0
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,590.76,455.55
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,637.87,489.76
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,686.2,524.13
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,726.28,552.61
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,765.23,579.96
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,799.25,602.83
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,831.6,623.83
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,858.57,641.76
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,883.32,658.23
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,904.14,671.24
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,922.47,682.62
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,933.42,691.44
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,941.55,698.59
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,938.83,697.7
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,933.2,695.05
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,926.89,691.3
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,917.82,685.83
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,904.63,678.04
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,888.69,668.47
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,864.55,654.27
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,838.2,638.54
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,807.95,618.78
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,775.59,597.3
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,735.55,570.81
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,694.47,543.09
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,649.21,511.9
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,603.23,479.44
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,547.21,438.36
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,495.51,399.42
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,439.95,355.74
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,386.15,312.29
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,325.35,262.53
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,268.88,214.97
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,208.92,163.65
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,155.01,116.8
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,99.55,69.23
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,48.93,17.12
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,17.78,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,14.25,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.47,11.91
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,35.87,25.6
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,48.62,37.45
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,74.37,48.85
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,114.88,74.47
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,154.29,110.08
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,180.76,136.56
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,232.69,175.08
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,305.76,232.79
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,355.92,275.47
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,408.41,319.04
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,459.4,360.38
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,511.81,401.57
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,560.79,438.97
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,609.96,475.38
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,651.26,504.41
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,689.79,530.58
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,729.87,559.44
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,768.79,587.03
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,803.94,610.36
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,837.46,631.74
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,864.74,649.97
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,889.75,666.71
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,910.42,679.65
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,928.5,690.9
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,939.56,698.49
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,947.73,704.33
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,955.2,710.22
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,955.75,711.6
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,949.42,709.18
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,940.11,704.91
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,929.53,698.89
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,912.01,688.24
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,887.64,673.93
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,860.85,657.93
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,828.33,636.86
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,793.83,614.26
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,753.18,587.92
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,711.36,560.19
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,663.46,525.7
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,615.22,490.3
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,561.4,450.68
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,508.46,410.65
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,447.05,362.94
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,391.27,318.15
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,329.6,267.16
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,272.4,218.48
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,209.83,164.64
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,154.28,116.22
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,98.23,67.83
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,46.81,11.43
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,17.07,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,13.76,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.71,10.96
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.14,24.97
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,47.92,36.96
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,72.97,48.12
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,113.11,73.47
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,148.51,107.54
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,168.46,129.94
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,221.76,167.58
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,303.42,230.81
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,353.15,272.97
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,405.21,316.06
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,455.75,356.89
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,507.43,397.33
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,555.95,434.37
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,604.64,470.48
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,648.48,502.21
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,691.18,532.37
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,731.77,561.59
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,771.08,589.35
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,805.03,611.5
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,837.06,632.22
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,864.23,650.43
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,886.59,665.4
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,906.24,677.69
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,923.22,688.23
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,934.53,696.02
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,942.95,702.02
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,937.96,699.54
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,926.26,692.71
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,919.84,690.24
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,910.67,685.96
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,897.41,677.99
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,881.42,668.23
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,857.15,653.76
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,830.66,637.72
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,800.59,618.12
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,768.51,596.7
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,728.02,569.53
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,686.49,541.12
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,641.25,508.52
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,595.43,474.86
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,538.98,433.0
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,486.81,393.31
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,431.11,349.79
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,377.4,306.57
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,316.41,256.15
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,259.89,208.16
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,199.73,156.42
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,145.9,109.53
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,91.28,62.3
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,40.11,3.32
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,14.63,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,13.27,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,20.96,9.99
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.37,22.47
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,43.23,32.65
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,67.49,41.95
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,109.71,67.22
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,126.96,90.6
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,120.41,95.3
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,164.58,129.55
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,216.86,170.31
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,240.96,189.33
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,264.29,207.3
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,324.17,253.3
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,392.76,305.27
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,494.99,384.68
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,622.47,480.96
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,666.1,511.0
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,707.52,539.27
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,748.57,567.97
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,788.09,594.46
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,823.15,616.56
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,856.16,637.14
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,884.31,655.62
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,909.93,672.45
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,930.02,684.86
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,947.23,695.47
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,959.09,703.53
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,967.85,709.72
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,969.66,710.14
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,968.28,708.66
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,961.69,706.68
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,952.0,702.78
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,936.28,694.04
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,917.63,683.38
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,893.44,669.53
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,866.69,653.92
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,833.79,633.06
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,802.06,612.9
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,761.15,586.9
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,718.95,559.62
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,671.83,527.17
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,624.17,492.84
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,570.1,454.38
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,516.8,415.2
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,457.92,369.66
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,401.14,324.27
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,338.25,272.41
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,278.25,221.44
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,214.84,166.79
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,158.8,117.78
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,99.54,66.36
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,45.16,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,16.57,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,12.78,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,20.57,9.28
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,29.46,19.99
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,37.76,27.92
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,71.28,47.58
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,109.95,78.04
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,144.51,104.7
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,182.32,135.54
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,222.3,169.49
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,263.06,203.75
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,332.83,257.52
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,429.2,333.51
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,483.46,377.67
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,538.31,421.04
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,590.61,460.86
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,642.48,499.0
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,691.35,534.24
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,739.11,566.48
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,781.59,594.82
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,822.08,621.53
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,857.99,644.12
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,891.32,664.81
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,919.96,683.58
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,945.69,700.45
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,965.25,711.96
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,981.52,721.39
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,993.37,729.45
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1001.83,735.45
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,998.94,733.28
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,992.61,729.06
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,986.53,727.48
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,977.17,723.83
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,961.75,715.28
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,949.11,708.65
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,924.71,693.73
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,897.55,676.98
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,864.09,655.82
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,828.38,632.96
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,787.37,607.06
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,744.82,579.67
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,696.38,547.52
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,649.63,515.38
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,594.28,474.97
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,539.55,433.81
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,479.56,387.2
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,421.62,340.63
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,356.53,286.73
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,295.92,234.86
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,228.79,176.84
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,169.43,124.72
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,105.11,68.58
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,47.7,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,17.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,12.29,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,19.74,8.08
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,28.2,18.75
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,36.08,26.3
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,58.19,33.03
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,102.19,57.73
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,143.83,99.41
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,166.21,127.07
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,209.9,160.39
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,265.94,204.5
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,332.17,255.93
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,424.07,329.1
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,478.93,373.79
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,534.72,417.88
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,587.98,458.6
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,639.42,496.71
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,688.01,531.97
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,735.52,564.06
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,778.54,593.19
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,819.59,620.75
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,856.54,644.11
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,891.07,665.65
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,920.92,684.79
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,947.84,701.96
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,969.22,714.65
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,987.36,725.28
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,999.83,733.2
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,1008.83,739.02
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1010.3,740.65
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1008.26,740.18
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,1002.31,737.33
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,992.9,732.36
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,977.75,723.71
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,959.34,713.02
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,935.44,700.03
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,908.61,685.01
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,875.44,664.24
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,839.88,641.68
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,803.77,619.69
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,761.1,592.66
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,712.67,561.16
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,663.36,528.26
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,608.44,488.45
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,553.76,447.14
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,494.94,401.09
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,436.45,353.7
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,371.09,299.67
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,309.97,247.14
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,240.63,186.4
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,179.45,131.85
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,95.77,61.63
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,24.02,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,12.29,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,19.92,7.52
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,28.39,18.86
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,36.27,26.44
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,68.25,47.46
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,93.49,72.37
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,116.39,91.04
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,140.41,110.63
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,180.46,141.84
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,224.09,176.1
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,267.19,210.07
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,314.34,246.95
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,367.26,287.93
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,427.71,334.16
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,475.64,370.17
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,526.76,407.89
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,620.2,479.23
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,727.57,558.47
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,770.1,586.74
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,810.85,614.11
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,772.95,584.14
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,718.19,539.62
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,689.79,517.74
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,659.55,493.9
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,733.48,548.32
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,814.99,605.9
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,824.02,612.17
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,831.17,617.85
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,727.54,543.19
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,621.01,464.91
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,613.24,460.64
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,604.58,455.15
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,682.15,515.18
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,754.66,570.16
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,721.59,547.55
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,680.19,519.73
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,766.57,588.43
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,824.68,631.5
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,699.89,543.63
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,579.52,453.45
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,617.97,488.25
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,644.62,512.44
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,588.77,471.13
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,533.58,429.57
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,473.51,382.07
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,415.6,334.81
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,349.97,280.99
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,289.02,229.13
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,221.0,170.2
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,161.25,117.67
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,96.81,59.86
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,34.04,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,11.8,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.71,5.95
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,29.84,20.08
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,40.41,30.18
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,62.6,39.07
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,105.74,63.9
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,130.36,92.92
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,129.14,102.17
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,159.71,126.49
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,192.61,152.52
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,244.02,192.58
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,304.43,239.73
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,348.52,273.89
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,395.01,309.46
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,403.97,315.62
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,407.43,317.16
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,492.46,382.21
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,586.33,451.94
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,691.4,531.62
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,806.93,613.76
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,842.24,635.47
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,872.22,654.11
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,900.14,672.59
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,925.29,689.24
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,945.17,702.88
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,962.0,714.63
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,973.33,722.41
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,981.4,728.2
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,908.63,680.07
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,821.05,615.29
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,817.48,614.65
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,811.72,611.89
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,880.47,665.89
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,934.53,703.42
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,909.24,688.1
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,881.24,671.52
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,849.41,650.92
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,815.16,628.54
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,773.37,601.76
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,730.1,573.53
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,685.99,543.16
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,638.43,508.95
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,583.17,468.25
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,528.54,426.78
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,469.85,380.8
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,412.78,334.44
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,347.74,279.93
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,287.33,227.61
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,221.42,170.01
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,163.14,118.16
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,97.59,57.75
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,34.49,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,10.81,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,17.27,4.22
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,26.34,17.05
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,34.79,25.21
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,63.8,44.33
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,88.24,68.98
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,108.92,85.84
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,128.21,101.3
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,182.45,141.53
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,251.17,194.4
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,324.7,249.87
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,428.31,330.33
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,483.57,374.8
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,539.51,418.51
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,593.23,459.35
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,645.08,497.58
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,692.93,531.88
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,739.33,563.1
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,782.08,591.05
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,822.78,617.34
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,859.2,640.53
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,893.04,661.87
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,921.37,680.8
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,946.71,697.83
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,967.03,710.29
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,984.07,720.69
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,995.86,728.68
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,1004.18,734.58
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1011.08,740.22
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1014.33,743.62
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1008.54,742.24
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,999.19,738.71
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,983.93,729.96
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,965.3,719.07
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,940.6,703.77
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,912.88,686.47
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,880.17,665.74
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,844.91,643.17
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,803.83,617.54
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,760.84,590.19
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,712.58,558.54
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,667.14,528.34
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,611.32,488.1
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,555.7,446.07
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,494.54,398.24
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,435.21,350.11
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,369.2,295.4
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,309.25,243.55
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,238.57,181.69
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,176.59,126.29
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,105.19,58.28
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,40.01,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,10.81,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.15,3.08
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,29.97,20.06
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,42.17,31.65
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,63.19,42.97
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,100.2,66.55
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,138.28,95.41
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,180.01,129.78
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,174.34,133.63
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,149.79,118.93
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,233.32,184.46
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,335.64,265.28
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,421.2,333.07
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,534.11,422.38
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,585.82,462.47
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,636.87,501.05
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,685.76,537.02
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,733.86,569.54
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,777.21,597.99
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,818.45,624.58
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,854.76,647.78
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,888.43,669.0
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,917.56,688.35
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,943.63,705.68
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,964.12,717.93
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,981.26,728.02
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,993.59,736.43
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1002.37,742.66
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1001.34,742.55
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,996.74,740.27
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,990.03,736.75
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,979.87,731.04
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,965.58,722.67
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,947.91,712.12
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,924.08,698.46
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,897.3,682.77
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,865.51,662.51
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,831.08,640.28
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,736.36,575.38
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,640.76,506.13
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,656.2,521.29
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,656.97,523.93
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,601.38,482.98
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,546.07,440.77
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,485.87,392.48
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,427.39,343.99
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,361.37,288.95
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,301.7,237.07
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,231.02,175.12
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,169.38,120.03
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,84.24,42.74
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
