Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,10.32,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,19.56,2.74
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,34.16,23.36
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,49.23,37.66
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,69.57,51.68
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,96.68,71.95
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,125.48,94.94
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,155.6,119.56
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,205.16,153.66
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,282.04,212.41
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,345.47,263.62
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,428.13,330.31
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,483.62,375.99
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,539.41,420.38
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,591.78,460.86
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,643.32,499.39
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,691.79,534.75
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,738.67,565.98
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,781.0,593.57
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,821.06,619.28
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,857.64,642.7
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,891.56,664.16
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,920.12,683.27
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,945.52,700.34
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,966.61,714.61
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,984.3,726.74
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,996.21,734.83
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,1004.52,740.7
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1006.02,742.6
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1003.87,742.25
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,997.86,738.8
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,988.27,733.13
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,973.61,724.53
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,955.51,713.73
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,930.93,699.37
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,903.29,682.92
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,870.48,661.81
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,835.05,638.79
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,794.62,613.02
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,752.27,585.56
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,704.6,553.98
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,655.83,520.96
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,601.19,481.48
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,549.93,442.17
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,489.55,394.53
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,430.87,346.45
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,364.78,290.63
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,302.95,236.41
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,232.33,174.38
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,172.79,120.57
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,83.28,36.55
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,9.34,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,14.79,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,20.75,11.95
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,28.7,19.63
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,45.83,23.8
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,92.85,47.2
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,143.14,83.74
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,198.35,129.88
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,253.66,179.11
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,314.22,232.97
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,370.52,282.83
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,428.02,332.31
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,483.87,379.06
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,539.81,424.3
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,592.32,466.39
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,643.98,506.68
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,692.07,542.16
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,738.2,573.42
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,781.04,602.83
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,821.7,630.45
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,857.94,653.8
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,891.45,675.11
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,919.83,693.8
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,945.07,710.37
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,965.62,722.75
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,982.77,732.91
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,994.57,740.67
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1002.78,746.18
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1003.98,747.18
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1001.58,745.96
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,994.61,742.2
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,984.11,736.22
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,968.6,726.98
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,949.71,715.54
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,925.07,701.28
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,897.47,684.95
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,864.43,663.69
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,828.79,640.48
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,787.54,613.99
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,744.49,585.83
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,696.42,552.41
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,651.06,520.53
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,595.5,479.38
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,540.2,436.74
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,479.46,387.69
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,420.53,338.46
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,354.59,282.52
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,293.16,228.51
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,224.71,168.29
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,163.75,113.35
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,71.54,24.24
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,9.34,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,14.93,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,20.88,11.98
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,28.86,19.75
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,56.73,38.22
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,90.76,69.41
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,114.98,88.96
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,140.22,109.41
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,155.08,122.01
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,168.02,132.61
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,227.0,178.63
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,296.39,232.82
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,290.37,227.82
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,277.85,217.16
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,368.22,287.16
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,470.2,363.95
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,531.95,409.81
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,601.88,461.1
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,710.08,543.69
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,828.37,626.46
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,864.57,648.86
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,897.95,670.01
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,926.91,689.92
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,952.72,707.82
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,972.22,721.62
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,988.21,733.23
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1000.0,740.87
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1008.2,746.29
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1009.68,747.91
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1007.53,747.34
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1000.49,744.22
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,989.88,738.89
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,974.79,729.3
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,956.31,717.58
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,930.96,702.18
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,902.63,684.75
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,802.61,617.2
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,696.49,541.76
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,733.74,573.96
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,746.9,585.91
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,700.92,554.24
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,649.99,518.72
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,593.51,476.91
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,537.46,434.02
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,473.28,383.17
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,413.55,333.95
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,346.45,277.14
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,284.42,222.68
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,210.62,158.39
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,147.55,102.11
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,64.84,13.97
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,9.34,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.07,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,24.32,14.75
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,32.9,23.26
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,47.49,28.06
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,90.35,49.84
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,136.78,83.07
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,188.83,125.63
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,240.73,170.76
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,297.99,220.53
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,352.33,267.49
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,408.5,314.6
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,462.22,358.36
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,516.52,400.96
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,567.79,440.33
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,618.99,478.41
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,638.06,488.83
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,644.4,489.37
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,720.76,547.31
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,802.19,603.0
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,837.18,624.48
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,869.47,644.41
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,897.45,662.67
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,922.4,678.97
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,941.94,690.97
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,958.15,700.88
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,969.96,708.91
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,978.3,714.84
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,975.62,714.25
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,969.44,711.56
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,963.12,708.88
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,953.45,704.07
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,938.73,695.98
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,920.75,685.76
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,895.89,672.2
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,868.25,656.63
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,835.36,635.99
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,804.8,616.81
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,763.5,590.67
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,720.58,562.96
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,672.48,530.89
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,623.54,496.9
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,567.76,455.18
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,512.6,412.65
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,453.53,365.63
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,395.13,317.48
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,328.26,261.47
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,266.83,208.1
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,195.78,146.27
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,135.21,92.01
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,59.0,1.54
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,23.37,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,27.91,17.67
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,35.01,25.17
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,50.04,31.16
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,93.02,53.48
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,139.11,86.43
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,191.17,128.96
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,243.3,174.52
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,298.52,222.93
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,352.62,270.43
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,408.76,318.47
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,464.21,363.99
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,518.48,407.0
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,569.63,446.58
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,620.47,484.68
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,671.87,522.58
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,723.98,559.01
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,766.06,588.04
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,806.03,615.49
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,840.88,639.68
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,873.03,662.02
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,900.88,681.44
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,925.72,698.89
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,944.71,711.1
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,960.37,721.15
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,972.1,731.06
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,980.38,738.83
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,978.78,738.67
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,973.71,736.33
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,967.28,732.54
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,957.48,726.57
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,943.13,717.96
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,925.5,707.17
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,900.43,692.29
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,872.52,675.4
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,841.15,654.71
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,812.01,635.54
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,769.82,608.13
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,726.0,579.11
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,677.24,544.79
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,627.77,508.48
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,571.46,465.8
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,517.76,423.7
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,453.46,370.93
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,392.34,319.15
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,324.03,260.55
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,261.42,205.17
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,186.21,139.78
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,123.56,83.68
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,53.15,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,8.85,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,15.22,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,27.57,17.3
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,40.37,29.96
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,55.44,37.32
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,96.64,59.52
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,141.67,91.8
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,192.25,132.74
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,242.75,175.99
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,298.4,224.1
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,352.65,271.03
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,409.2,318.6
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,463.74,363.22
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,521.25,408.57
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,572.87,448.15
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,624.28,486.24
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,676.46,524.48
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,729.04,561.26
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,771.56,590.07
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,811.99,617.29
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,847.23,639.57
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,879.8,659.92
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,908.19,679.13
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,933.55,696.4
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,953.53,708.81
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,970.17,719.1
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,981.5,727.37
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,989.32,733.51
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,993.27,737.23
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,993.63,738.73
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,986.44,734.92
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,975.73,728.95
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,958.91,719.38
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,938.84,707.67
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,913.68,691.8
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,885.61,673.95
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,850.87,651.72
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,813.81,627.7
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,775.88,603.73
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,731.6,574.78
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,681.14,539.73
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,630.06,502.84
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,572.88,460.29
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,516.38,416.76
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,453.86,366.89
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,392.58,316.17
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,324.0,258.3
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,261.2,203.38
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,187.25,139.02
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,124.97,82.08
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,53.18,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,8.36,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,13.52,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,22.9,13.28
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,31.58,22.24
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,43.65,26.63
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,87.38,47.65
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,134.83,81.09
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,188.01,124.26
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,243.22,171.47
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,299.73,219.79
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,355.37,267.16
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,412.8,314.36
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,467.74,357.64
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,523.28,399.59
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,576.05,439.12
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,627.12,476.22
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,676.52,511.78
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,725.09,544.9
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,767.36,572.86
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,807.5,599.21
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,843.03,622.31
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,875.83,643.53
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,904.31,663.12
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,929.74,680.8
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,949.43,693.48
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,965.73,704.03
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,977.0,712.24
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,984.74,718.34
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,982.29,716.57
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,976.32,712.71
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,968.78,710.25
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,957.84,705.66
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,940.84,696.21
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,920.7,684.7
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,894.82,669.87
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,871.39,656.68
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,836.86,634.85
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,800.07,611.31
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,757.2,583.79
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,712.83,554.82
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,663.47,520.92
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,613.42,484.57
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,558.24,443.43
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,502.01,400.28
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,440.09,351.38
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,380.71,302.72
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,312.26,245.75
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,249.7,191.81
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,178.38,130.37
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,118.26,74.65
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,43.46,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,7.37,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,14.74,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,20.66,11.18
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,28.96,19.83
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,40.38,24.18
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,84.69,44.78
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,131.89,77.4
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,186.97,121.64
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,240.29,166.98
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,297.01,215.18
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,352.52,261.89
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,409.79,308.49
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,464.58,351.98
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,519.77,394.18
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,573.14,433.56
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,624.77,470.33
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,672.14,501.94
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,717.92,530.68
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,760.03,556.86
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,800.06,581.39
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,835.72,603.58
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,868.78,624.0
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,896.88,643.17
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,921.96,660.49
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,942.13,675.41
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,958.99,688.27
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,970.09,696.35
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,977.71,702.39
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,977.86,704.35
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,974.49,704.17
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,967.28,700.6
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,956.64,694.96
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,940.74,686.45
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,921.6,675.86
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,895.73,661.31
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,867.03,644.82
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,833.46,623.69
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,802.28,604.09
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,759.22,576.9
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,714.6,548.27
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,665.11,514.88
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,614.9,479.2
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,557.82,437.45
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,501.55,394.92
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,441.04,347.56
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,381.23,299.03
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,312.46,242.23
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,249.66,188.52
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,178.12,127.74
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,117.49,70.36
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,42.92,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,13.76,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,20.82,10.82
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,30.07,20.34
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,40.78,24.74
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,84.62,44.73
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,131.91,77.01
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,184.98,119.23
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,240.02,166.09
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,296.16,214.38
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,351.47,261.52
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,408.57,308.71
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,463.2,351.85
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,518.35,393.56
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,570.45,431.84
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,622.32,468.38
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,670.06,500.07
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,716.48,529.14
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,758.44,553.49
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,798.33,575.85
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,833.45,594.14
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,865.96,610.4
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,893.9,627.73
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,918.84,643.27
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,938.88,655.43
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,955.62,665.65
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,966.62,674.59
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,974.15,681.49
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,968.79,680.49
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,959.96,677.42
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,952.0,674.28
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,946.45,672.68
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,928.29,663.1
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,907.08,651.64
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,880.66,637.57
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,851.58,621.64
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,816.28,600.54
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,778.96,577.81
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,735.14,550.75
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,692.69,524.2
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,640.97,489.95
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,589.22,454.0
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,530.63,412.3
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,473.42,370.09
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,409.1,320.25
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,348.34,271.46
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,280.18,215.69
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,218.55,163.83
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,148.26,105.32
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,88.81,49.88
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,32.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,12.78,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,22.88,12.35
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.03,24.88
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,46.5,35.56
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,87.07,51.39
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,113.26,79.27
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,116.83,91.86
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,132.64,104.69
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,148.2,117.01
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,166.31,131.09
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,184.66,145.15
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,238.36,186.91
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,297.28,232.03
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,378.25,294.04
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,470.44,363.15
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,575.37,443.36
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,698.13,534.31
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,739.74,562.64
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,779.6,589.42
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,814.88,611.74
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,847.86,632.36
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,875.28,650.41
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,899.91,666.66
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,915.39,675.63
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,931.72,685.3
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,942.19,692.54
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,949.39,697.81
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,955.56,702.57
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,953.14,701.84
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,944.78,696.91
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,933.15,690.01
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,916.7,680.5
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,897.15,669.0
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,870.89,653.84
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,842.0,636.84
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,807.52,615.02
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,770.83,591.45
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,727.48,563.65
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,685.37,536.3
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,635.85,501.45
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,585.88,464.73
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,527.86,421.23
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,471.17,377.37
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,409.32,328.07
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,350.44,279.33
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,282.38,222.18
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,220.81,168.85
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,151.29,108.88
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,90.73,47.53
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,33.1,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,12.78,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,21.15,10.72
