Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,31.4,21.78
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,40.36,30.25
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,82.32,45.52
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,118.53,81.35
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,134.26,104.3
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,174.99,135.16
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,224.71,173.78
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,269.82,209.56
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,319.49,248.54
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,403.17,312.24
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,510.84,393.22
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,562.75,431.77
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,614.24,469.15
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,662.11,503.28
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,708.45,535.25
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,750.23,561.9
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,790.01,586.92
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,825.66,609.6
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,858.85,630.55
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,886.51,647.83
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,911.19,663.19
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,931.28,676.24
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,948.13,687.26
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,959.4,695.52
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,967.21,701.74
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,963.7,699.42
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,956.72,695.05
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,948.54,692.24
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,937.04,687.34
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,920.24,678.15
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,900.31,666.91
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,879.31,655.81
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,850.17,639.12
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,815.32,617.15
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,778.26,593.46
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,734.66,565.68
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,689.72,536.47
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,638.99,502.23
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,590.12,467.13
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,531.85,424.52
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,474.87,381.21
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,410.74,329.82
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,350.05,279.31
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,281.03,221.0
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,218.81,166.86
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,146.85,105.03
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,83.83,38.38
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,30.72,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,11.8,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.77,10.81
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.57,23.7
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,43.93,33.5
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,84.12,50.11
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,122.76,84.42
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,148.56,111.89
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,201.2,147.92
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,280.83,208.94
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,333.66,254.6
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,388.82,301.1
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,441.92,344.8
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,495.96,387.73
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,547.35,427.47
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,597.39,464.99
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,644.13,499.27
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,689.83,531.93
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,730.93,560.08
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,770.31,585.71
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,804.98,608.22
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,837.3,629.02
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,864.47,647.09
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,888.85,663.34
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,908.02,674.86
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,924.09,684.4
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,934.16,691.39
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,940.95,696.39
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,940.54,696.77
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,936.82,695.14
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,927.96,689.82
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,915.9,682.53
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,898.39,672.07
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,877.93,659.69
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,851.07,643.84
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,821.68,626.19
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,786.41,603.39
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,752.07,581.06
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,708.06,552.32
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,663.01,522.19
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,612.33,486.03
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,561.64,448.85
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,503.31,404.6
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,446.58,360.17
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,383.37,309.08
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,323.82,259.27
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,255.94,201.83
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,194.55,148.55
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,128.0,90.98
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,68.34,24.31
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,24.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.83,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,22.25,10.65
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,36.12,25.84
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,48.25,37.28
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,86.44,55.05
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,115.12,82.75
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,126.69,99.35
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,137.75,109.26
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,147.75,117.81
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,179.03,142.65
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,213.84,170.1
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,285.16,226.22
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,366.97,289.98
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,401.54,315.97
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,437.3,342.47
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,412.6,321.66
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,379.71,294.33
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,560.63,438.32
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,759.03,586.5
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,662.48,509.27
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,537.79,409.92
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,522.49,398.59
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,499.58,381.03
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,559.84,426.62
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,615.63,468.09
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,535.64,408.15
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,445.69,340.4
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,430.2,329.51
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,414.35,317.98
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,418.83,321.99
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,423.04,325.77
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,440.36,340.08
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,456.87,353.76
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,499.33,388.8
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,529.57,414.64
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,457.89,360.57
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,380.3,301.27
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,319.06,254.16
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,259.78,207.56
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,217.84,174.26
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,171.12,136.56
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,115.01,90.92
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,60.89,45.93
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,51.2,37.93
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,41.53,29.75
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,139.16,110.21
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,202.95,155.73
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,133.25,94.18
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,70.53,15.5
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,25.92,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,11.8,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,21.92,9.83
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,33.77,23.72
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,41.64,31.39
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,81.99,47.11
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,110.76,77.23
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,114.58,91.08
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,120.47,96.22
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,124.8,99.74
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,197.28,157.33
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,283.22,225.71
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,341.48,271.9
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,408.95,325.2
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,502.9,400.91
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,615.29,490.04
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,664.59,527.01
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,713.11,562.69
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,729.28,572.79
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,736.65,576.05
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,800.9,622.38
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,866.5,666.77
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,828.83,639.52
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,772.87,594.71
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,683.07,526.43
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,585.87,451.01
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,573.52,442.15
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,560.17,432.1
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,653.47,505.33
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,737.93,570.47
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,632.37,490.76
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,518.74,403.9
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,392.2,307.75
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,268.25,210.51
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,304.76,240.74
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,333.35,264.41
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,361.25,288.07
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,395.43,316.4
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,267.62,215.12
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,148.16,117.55
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,112.08,88.32
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,76.4,58.87
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,67.19,51.44
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,57.98,43.88
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,48.3,35.77
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,38.62,27.52
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,147.43,117.47
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,219.96,168.96
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,139.88,98.13
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,70.05,1.25
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,25.94,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,9.83,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,21.14,8.53
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,33.85,23.64
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,43.21,32.63
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,83.13,50.27
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,126.91,80.11
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,176.57,119.53
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,226.63,162.24
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,281.1,209.3
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,334.14,255.16
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,389.65,301.92
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,405.0,317.01
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,401.78,315.15
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,443.92,348.23
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,486.85,381.06
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,489.48,381.15
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,482.99,374.12
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,538.68,416.12
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,595.37,457.91
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,642.84,492.18
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,696.95,530.56
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,671.72,509.44
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,645.83,488.19
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,733.5,552.68
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,819.21,613.29
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,808.82,604.3
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,795.8,594.54
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,795.55,594.1
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,793.07,592.09
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,788.33,589.6
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,781.33,585.64
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,765.98,576.28
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,748.25,565.35
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,800.95,605.97
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,836.47,630.87
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,801.3,607.84
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,763.91,583.82
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,719.85,555.9
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,674.52,526.56
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,622.5,490.15
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,572.52,453.43
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,513.53,409.27
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,456.08,364.68
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,390.96,311.92
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,329.72,260.44
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,260.09,201.65
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,197.9,147.67
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,126.23,84.99
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,60.8,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,22.46,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.86,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,19.95,6.93
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.11,22.96
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.17,32.6
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,81.84,50.19
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,124.42,78.89
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,174.1,117.72
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,223.18,158.96
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,276.77,204.54
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,329.03,249.01
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,383.86,294.48
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,436.83,337.3
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,491.13,379.72
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,541.37,418.14
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,591.61,455.43
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,645.76,495.28
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,701.0,534.96
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,743.2,562.68
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,783.36,588.83
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,818.7,611.57
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,851.47,632.51
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,878.98,650.51
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,903.45,666.59
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,923.28,679.06
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,939.8,689.47
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,950.3,696.77
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,957.28,701.98
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,956.23,700.78
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,951.67,697.52
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,943.41,693.35
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,931.74,687.07
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,914.22,677.03
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,893.48,664.92
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,867.33,649.98
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,838.42,633.11
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,808.46,614.62
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,771.22,590.86
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,727.05,562.68
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,681.49,532.99
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,630.34,496.99
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,578.77,458.63
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,520.13,414.32
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,464.83,370.94
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,400.13,318.77
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,338.91,267.37
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,268.14,206.83
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,204.95,151.33
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,131.56,85.96
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,64.33,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,12.1,1.38
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,24.89,15.87
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,29.75,20.76
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,71.12,36.13
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,118.35,67.03
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,173.73,111.03
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,226.92,157.01
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,283.73,206.8
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,339.48,255.41
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,396.98,303.95
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,452.32,348.7
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,509.09,392.54
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,560.92,432.1
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,612.09,469.79
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,660.03,504.46
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,706.69,536.84
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,749.07,564.08
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,789.25,589.53
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,824.19,611.81
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,856.37,632.17
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,884.27,650.91
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,909.06,667.69
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,928.41,681.59
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,944.34,693.39
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,954.89,701.24
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,961.86,706.93
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,958.07,704.35
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,950.73,699.64
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,942.36,696.62
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,930.58,691.41
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,912.8,680.95
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,891.87,668.45
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,864.69,651.7
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,834.77,633.04
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,803.36,613.21
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,764.82,588.18
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,720.47,559.54
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,674.78,529.4
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,622.81,493.1
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,570.65,454.69
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,513.55,411.09
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,455.97,365.61
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,390.0,311.93
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,327.99,259.45
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,256.49,198.41
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,193.06,142.79
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,119.02,75.82
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,44.6,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,12.2,0.68
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,25.05,15.98
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,30.35,21.32
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,70.08,36.19
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,116.3,65.97
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,170.91,108.61
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,223.7,153.3
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,280.2,201.58
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,335.9,248.77
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,393.48,295.97
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,448.34,339.15
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,503.69,380.86
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,556.14,419.97
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,607.03,456.76
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,655.26,491.3
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,702.29,524.08
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,743.74,550.86
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,783.02,576.04
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,818.37,597.34
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,851.04,616.73
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,878.68,634.81
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,903.23,650.91
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,922.82,663.85
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,939.03,674.68
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,949.44,681.84
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,956.29,686.94
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,954.61,687.46
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,949.37,685.89
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,940.89,681.71
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,928.96,675.44
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,911.46,665.64
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,890.78,653.83
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,863.39,637.09
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,833.24,618.52
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,797.72,596.66
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,764.66,576.26
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,720.04,548.24
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,674.07,518.78
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,621.93,482.65
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,569.52,444.39
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,510.26,401.07
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,454.52,358.53
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,388.79,305.82
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,327.03,254.28
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,255.34,193.95
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,191.78,138.88
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,116.42,69.92
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,42.74,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,12.3,0.0
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,25.23,15.97
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,29.62,20.6
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,67.65,34.34
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,114.07,63.97
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,168.83,106.64
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,221.6,151.11
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,278.16,199.25
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,333.52,246.5
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,390.69,293.81
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,445.51,337.55
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,501.82,380.67
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,553.56,419.7
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,604.68,457.04
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,652.65,490.14
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,699.29,521.03
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,740.79,547.08
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,780.11,571.43
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,814.97,593.43
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,847.13,613.6
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,873.93,630.28
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,897.58,644.98
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,917.09,657.1
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,933.2,667.14
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,943.08,674.67
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,949.37,680.11
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,946.06,678.25
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,939.21,674.3
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,930.75,671.5
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,918.9,666.59
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,900.43,656.68
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,878.81,644.71
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,851.1,627.71
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,820.68,608.89
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,784.56,586.52
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,750.97,565.65
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,706.92,537.9
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,661.59,508.77
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,608.87,472.79
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,556.12,434.9
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,497.13,390.54
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,441.87,347.38
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,376.19,294.72
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,314.64,243.4
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,243.82,183.86
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,181.35,129.84
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,106.2,59.3
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,35.22,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,11.5,0.0
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,23.5,14.23
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,28.45,19.28
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,65.77,32.7
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,111.54,61.39
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,165.55,103.23
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,218.38,147.73
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,274.89,195.89
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,330.14,242.77
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,387.24,289.69
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,441.62,332.95
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,497.42,375.46
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,548.9,412.79
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,599.76,448.03
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,647.94,480.03
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,695.19,509.71
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,736.84,533.38
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,776.27,554.97
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,811.36,574.1
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,843.7,591.21
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,870.95,607.77
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,895.04,622.48
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,913.59,633.88
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,928.7,643.29
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,938.96,652.03
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,945.62,658.66
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,945.42,659.77
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,941.64,658.71
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,932.85,656.57
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,920.57,652.28
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,903.12,643.42
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,882.44,632.47
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,855.56,616.96
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,825.85,599.55
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,790.17,578.43
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,752.26,555.49
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,708.14,528.64
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,666.76,503.12
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,615.16,468.95
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,563.27,432.3
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,504.32,389.47
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,446.74,345.85
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,381.17,293.78
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,319.42,242.69
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,250.13,185.2
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,187.21,131.16
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,109.18,54.32
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,38.51,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,12.06,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,24.63,14.91
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,30.86,21.19
