Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,308.67,233.61
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,364.56,282.7
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,418.39,329.05
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,473.19,374.78
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,452.02,359.01
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,403.27,319.03
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,449.08,354.47
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,497.54,390.98
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,617.58,485.32
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,745.99,580.83
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,779.59,602.26
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,810.55,622.4
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,836.03,639.84
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,858.38,655.18
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,876.12,667.43
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,890.49,677.49
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,898.31,683.18
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,902.6,686.63
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,902.04,685.61
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,897.96,682.33
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,887.26,676.94
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,873.18,669.34
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,853.58,656.99
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,830.9,642.52
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,802.07,624.84
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,770.66,605.16
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,733.11,579.64
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,698.03,555.68
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,652.25,524.34
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,605.51,490.43
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,551.21,448.13
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,497.31,404.88
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,436.55,355.94
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,380.44,308.74
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,311.63,249.12
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,248.87,192.99
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,173.35,126.04
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,105.28,43.49
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,39.17,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,12.29,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,19.84,7.91
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,26.88,17.73
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,50.85,27.22
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,93.56,51.36
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,143.85,89.01
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,194.86,132.51
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,252.0,183.08
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,306.02,232.33
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,362.21,282.84
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,415.57,329.76
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,469.76,376.1
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,520.85,418.5
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,571.39,459.17
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,618.07,495.77
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,663.49,530.42
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,704.15,560.94
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,742.67,588.29
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,776.24,610.84
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,807.08,631.25
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,833.19,649.6
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,856.22,665.8
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,873.86,678.31
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,888.14,688.64
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,896.31,694.42
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,900.97,697.89
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,899.28,697.44
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,894.1,694.69
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,883.84,689.44
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,870.22,681.91
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,850.54,669.13
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,827.77,654.16
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,799.02,634.2
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,767.72,612.36
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,735.05,589.67
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,695.68,561.74
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,649.77,529.31
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,602.87,494.06
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,549.31,451.33
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,496.05,407.68
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,434.29,356.46
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,377.4,307.41
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,308.34,247.05
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,245.36,190.29
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,169.33,122.26
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,100.01,28.9
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,37.35,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,11.8,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.04,6.6
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,25.19,16.26
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,48.15,24.8
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,92.2,49.04
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,145.82,89.01
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,198.37,133.6
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,255.51,184.01
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,310.79,233.57
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,368.17,283.91
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,422.72,330.21
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,478.63,375.82
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,530.53,418.23
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,581.85,458.88
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,629.99,495.36
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,676.91,529.87
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,718.28,558.57
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,757.4,584.12
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,791.81,606.08
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,823.4,625.89
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,850.27,644.44
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,873.93,660.89
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,891.35,671.92
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,905.24,680.68
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,914.14,687.51
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,919.41,692.06
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,918.0,692.63
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,912.96,690.87
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,902.8,685.0
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,889.13,676.86
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,869.29,664.85
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,846.29,650.66
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,817.17,633.04
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,785.35,613.33
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,746.39,587.27
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,705.52,559.45
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,662.61,530.49
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,614.33,495.38
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,559.32,452.57
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,504.75,408.78
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,441.29,357.71
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,380.37,306.6
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,311.79,247.03
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,247.33,189.38
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,168.01,118.73
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,95.38,9.9
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,35.76,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,11.3,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,18.23,5.05
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,25.37,16.29
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,47.27,25.18
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,89.8,48.47
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,140.17,85.65
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,190.77,128.71
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,247.02,178.49
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,300.57,226.78
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,356.28,276.19
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,361.9,286.56
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,342.67,273.29
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,383.89,306.75
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,426.77,340.87
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,412.24,328.6
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,391.46,310.83
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,344.24,273.01
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,295.22,233.18
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,430.91,341.64
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,575.72,452.8
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,592.78,464.83
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,608.91,476.79
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,658.32,516.01
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,715.54,560.27
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,809.07,633.45
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,890.16,691.23
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,891.15,690.67
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,888.64,688.39
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,797.99,625.67
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,695.51,548.93
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,770.97,610.66
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,824.32,650.69
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,794.59,629.89
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,767.0,611.15
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,727.86,583.96
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,686.95,555.14
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,640.05,521.62
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,592.33,485.28
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,535.81,440.21
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,480.11,394.53
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,419.95,344.25
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,360.5,292.95
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,289.76,231.11
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,225.76,173.63
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,148.4,104.05
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,76.99,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,28.8,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.81,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,19.58,4.53
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,35.36,24.8
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,54.48,38.67
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,81.82,59.53
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,111.49,83.63
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,141.95,109.19
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,173.68,135.95
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,205.52,162.96
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,238.08,190.23
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,140.71,111.91
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,30.91,20.53
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,96.02,75.0
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,161.19,128.14
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,150.96,119.17
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,140.58,110.33
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,202.42,160.16
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,265.63,210.02
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,228.69,180.02
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,191.11,149.7
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,262.13,206.21
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,341.2,267.55
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,371.6,290.97
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,402.54,314.9
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,288.78,226.84
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,170.87,133.35
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,164.15,128.29
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,157.41,122.98
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,147.07,114.79
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,136.73,106.59
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,194.21,153.41
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,252.91,200.5
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,180.23,142.48
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,109.08,84.8
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,147.84,117.05
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,187.8,149.91
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,158.45,126.4
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,129.52,103.05
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,113.49,90.07
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,97.45,76.88
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,243.99,200.42
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,341.8,275.65
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,272.35,214.61
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,209.95,159.15
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,134.82,91.8
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,64.36,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,23.99,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,11.8,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,18.91,2.56
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,28.86,19.1
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,49.96,30.12
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,89.01,51.96
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,136.77,86.89
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,162.67,118.66
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,167.46,131.42
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,178.16,141.89
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,183.33,146.82
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,255.96,204.38
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,341.85,272.09
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,341.73,271.35
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,334.97,264.81
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,409.32,322.61
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,489.56,383.26
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,563.6,439.7
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,643.68,499.46
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,721.5,556.47
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,799.75,608.79
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,825.95,626.52
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,849.09,642.81
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,868.02,655.12
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,883.68,665.31
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,891.23,671.94
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,895.21,676.34
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,894.36,676.72
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,889.96,674.73
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,768.45,591.81
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,628.29,486.47
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,740.2,576.33
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,820.12,635.21
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,790.53,616.49
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,758.37,596.51
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,725.03,574.26
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,685.2,546.87
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,637.92,513.86
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,589.79,477.96
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,533.51,433.74
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,478.04,388.73
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,414.02,335.91
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,355.69,285.73
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,282.14,221.96
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,216.35,163.37
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,137.38,90.9
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,55.51,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,10.32,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,16.79,0.0
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,23.58,14.54
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,42.41,22.36
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,85.67,44.68
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,139.0,83.48
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,191.43,127.25
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,248.92,177.4
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,304.56,227.37
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,362.36,278.36
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,417.57,325.54
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,474.27,372.2
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,526.26,413.89
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,577.57,453.39
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,624.83,488.65
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,670.57,521.52
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,712.37,551.5
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,751.88,577.78
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,785.86,598.77
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,817.01,617.58
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,843.35,635.23
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,866.43,650.76
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,883.41,661.59
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,896.84,670.17
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,905.1,676.19
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,909.68,679.95
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,905.53,679.04
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,897.79,675.83
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,886.21,669.2
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,871.19,660.33
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,849.97,647.67
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,825.68,632.85
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,795.4,614.57
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,762.52,594.24
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,722.76,567.8
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,685.59,542.86
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,637.47,509.52
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,588.57,473.42
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,531.34,428.77
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,475.04,383.41
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,410.14,330.2
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,351.14,279.76
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,278.86,217.41
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,214.15,159.89
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,133.39,84.67
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,51.23,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,9.83,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,15.97,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,22.82,13.71
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,40.4,21.28
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,82.96,42.77
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,135.42,80.53
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,186.67,123.31
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,242.7,172.45
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,297.41,221.44
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,354.28,271.44
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,408.29,317.52
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,463.6,362.94
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,514.6,404.01
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,564.95,443.12
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,612.13,478.61
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,658.13,512.06
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,698.89,540.0
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,737.38,564.0
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,771.59,583.92
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,802.99,601.58
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,828.03,617.05
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,849.81,630.34
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,867.42,640.33
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,881.55,648.12
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,889.49,653.93
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,893.79,657.57
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,892.18,658.15
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,886.96,656.51
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,876.1,650.64
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,861.76,642.59
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,841.79,630.82
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,818.69,616.96
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,788.59,598.25
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,755.85,577.58
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,717.3,552.91
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,676.93,526.48
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,629.62,494.91
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,585.34,462.92
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,530.02,420.61
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,475.4,377.36
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,412.48,327.13
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,352.45,277.04
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,279.57,215.15
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,217.17,159.87
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,135.68,80.98
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,55.39,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,8.85,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,14.15,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,21.11,12.07
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,37.45,19.46
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,79.64,40.46
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,131.61,77.53
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,181.85,118.92
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,236.77,166.34
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,290.59,214.1
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,346.6,262.93
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,400.47,308.52
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,455.71,353.58
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,506.24,394.11
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,556.2,432.85
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,599.63,464.71
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,640.34,493.5
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,680.35,521.48
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,718.32,546.36
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,751.2,567.05
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,781.49,585.81
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,806.7,600.02
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,828.88,612.05
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,845.75,621.03
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,859.32,627.89
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,866.9,631.5
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,871.02,632.97
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,861.55,624.53
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,853.77,617.46
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,787.65,573.81
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,713.84,523.45
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,755.43,553.84
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,782.85,571.62
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,752.3,552.3
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,719.47,532.06
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,619.76,464.27
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,520.45,393.8
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,523.33,399.76
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,514.85,395.95
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,456.55,353.42
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,401.04,311.71
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,340.58,265.29
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,282.5,218.65
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,217.49,165.08
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,159.82,115.85
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,85.05,45.86
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,9.34,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,14.96,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,25.16,15.13
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,41.65,24.53
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,80.04,43.91
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,127.63,76.97
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,176.77,116.73
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,231.18,162.86
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,283.71,208.07
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,339.01,254.71
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,392.88,299.06
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,446.55,341.7
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,496.45,380.28
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,546.17,417.36
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,597.63,454.84
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,650.49,492.19
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,691.18,519.7
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,729.65,543.36
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,762.97,563.63
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,793.44,581.84
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,819.05,596.65
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,841.47,609.21
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,858.15,616.76
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,871.35,622.04
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,879.64,625.44
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,884.35,626.67
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,882.81,622.88
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,877.68,617.08
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,866.39,609.85
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,851.67,600.73
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,831.22,589.08
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,807.69,575.58
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,777.97,559.79
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,745.69,542.12
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,706.33,519.34
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,665.16,494.75
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,622.3,468.35
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,574.43,436.31
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,518.91,397.54
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,464.16,357.24
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,399.79,308.27
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,338.61,259.26
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,269.26,201.75
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,205.31,146.21
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,120.99,58.04
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,43.45,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,8.36,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,13.49,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,20.99,11.52
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,35.36,19.08
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,76.91,38.85
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,126.96,73.33
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,179.14,115.55
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,234.18,162.25
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,288.18,208.62
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,344.54,255.89
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,397.96,299.6
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,452.08,342.13
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,503.35,382.05
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,554.02,420.23
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,600.57,453.51
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,645.9,484.86
