Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,685.68,513.01
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,723.24,538.0
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,756.4,558.25
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,786.78,576.49
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,812.01,593.56
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,834.1,608.69
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,850.25,618.82
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,862.95,626.83
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,870.25,632.13
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,874.02,635.32
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,870.36,634.4
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,863.23,631.35
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,851.33,626.0
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,836.14,618.54
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,813.92,605.19
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,788.85,589.92
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,762.98,575.16
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,729.93,555.21
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,690.07,529.11
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,648.67,501.43
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,600.42,467.44
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,551.67,432.02
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,495.09,389.43
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,442.31,348.11
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,377.81,296.48
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,317.08,245.92
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,244.76,184.73
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,180.77,128.49
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,83.46,32.01
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,6.39,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,12.55,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,29.19,18.03
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,46.27,32.63
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,69.62,51.22
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,93.96,71.05
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,120.6,93.05
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,148.92,116.5
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,203.02,158.13
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,272.0,213.06
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,347.7,272.93
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,441.36,347.18
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,491.5,387.52
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,541.45,426.68
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,465.94,367.42
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,356.59,279.36
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,473.67,372.28
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,605.92,472.22
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,690.8,535.1
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,774.83,593.66
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,799.84,609.02
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,821.82,622.89
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,838.11,632.91
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,851.07,640.8
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,859.01,646.65
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,863.51,650.36
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,858.98,648.59
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,851.09,644.68
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,839.79,638.12
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,830.16,632.82
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,806.89,618.11
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,780.89,601.54
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,750.11,582.3
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,717.05,561.22
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,674.56,532.2
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,633.73,502.92
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,584.69,467.37
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,535.44,430.52
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,476.18,384.63
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,418.96,338.69
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,353.15,284.61
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,291.62,232.14
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,217.92,168.55
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,154.55,111.89
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,70.85,18.82
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,15.73,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,23.84,13.45
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,38.4,23.86
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,75.98,42.43
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,122.92,74.85
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,151.25,108.11
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,158.24,123.0
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,188.01,148.12
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,218.98,173.95
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,279.84,222.12
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,353.09,280.17
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,371.5,294.75
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,385.32,304.92
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,441.41,348.36
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,506.04,397.2
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,605.26,474.25
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,711.44,553.83
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,744.41,574.33
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,774.74,593.53
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,799.96,610.23
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,822.1,624.86
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,838.24,634.28
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,850.99,641.51
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,858.94,646.84
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,863.39,650.02
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,855.93,645.94
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,849.89,643.06
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,781.7,597.5
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,709.27,547.09
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,684.93,531.74
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,655.24,511.91
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,608.82,479.39
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,562.94,446.58
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,568.02,453.95
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,569.7,457.84
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,553.41,446.92
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,532.83,432.02
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,475.41,387.06
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,419.63,341.82
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,353.87,286.57
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,292.42,233.16
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,219.1,169.35
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,154.87,110.94
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,71.0,6.57
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,14.74,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,23.06,12.52
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,36.77,26.69
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,74.31,41.34
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,121.37,73.59
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,115.98,81.55
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,82.56,64.84
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,96.1,76.05
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,109.7,87.0
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,173.38,138.34
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,242.27,192.83
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,315.69,250.86
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,400.56,317.39
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,414.96,327.71
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,422.22,332.59
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,557.73,440.66
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,705.8,554.61
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,737.74,577.22
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,764.35,596.89
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,727.39,568.79
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,673.35,526.1
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,760.88,593.03
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,839.77,646.68
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,766.05,593.69
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,676.77,525.14
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,709.01,550.69
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,741.64,575.17
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,725.79,564.4
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,707.57,552.31
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,650.17,510.25
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,596.82,470.53
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,659.76,523.55
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,704.56,560.19
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,493.62,398.37
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,280.76,225.97
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,357.62,291.99
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,413.84,338.74
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,423.44,345.91
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,419.9,341.29
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,355.94,287.1
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,296.13,234.86
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,223.69,171.63
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,160.34,112.72
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,71.64,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,18.68,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,21.27,10.65
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,28.76,19.58
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,67.87,34.03
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,115.8,66.56
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,165.82,107.23
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,219.72,154.1
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,272.15,201.48
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,326.92,250.39
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,354.38,278.4
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,365.46,290.45
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,392.83,313.01
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,412.74,328.5
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,421.36,334.25
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,424.26,334.94
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,440.37,346.94
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,458.43,360.07
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,510.04,399.0
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,559.57,435.67
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,549.97,427.34
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,537.47,417.15
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,545.23,422.57
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,552.07,427.19
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,605.11,468.94
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,665.35,514.96
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,657.37,508.12
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,647.59,500.55
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,640.68,497.5
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,631.7,492.92
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,614.14,481.03
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,594.66,467.69
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,572.61,453.34
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,548.49,437.18
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,513.65,411.46
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,477.85,384.61
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,470.57,381.04
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,460.26,374.1
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,409.14,332.67
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,359.23,291.21
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,302.57,243.32
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,249.21,196.79
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,185.89,141.34
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,130.23,88.99
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,57.09,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,18.34,7.74
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,30.78,20.97
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,46.69,33.74
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,62.83,47.8
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,79.58,62.07
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,96.46,76.16
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,112.78,89.65
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,129.29,103.12
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,81.11,62.68
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,31.87,21.25
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,27.52,17.56
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,23.18,13.86
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,27.53,17.42
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,31.89,20.96
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,43.5,30.54
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,55.13,40.08
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,62.4,45.99
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,69.67,51.9
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,57.56,41.93
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,45.46,31.97
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,66.28,48.96
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,87.13,65.79
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,157.9,122.85
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,230.47,180.07
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,193.12,150.47
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,155.89,120.99
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,110.34,84.67
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,65.78,48.63
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,96.48,73.84
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,128.29,99.72
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,86.61,66.12
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,46.38,33.18
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,53.15,38.96
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,59.92,44.72
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,52.17,38.44
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,44.43,32.09
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,38.14,26.82
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,31.85,21.49
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,25.57,16.13
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,19.29,10.69
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,13.5,5.58
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.71,0.23
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.93,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,11.8,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,19.21,7.86
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,28.82,19.32
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,64.77,33.6
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,110.27,63.66
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,106.62,72.97
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,74.08,57.32
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,87.11,68.11
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,100.19,78.73
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,139.7,110.9
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,180.64,143.81
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,332.77,267.29
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,515.72,413.84
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,521.36,417.72
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,510.71,408.26
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,479.44,382.62
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,436.85,347.1
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,503.83,400.34
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,570.46,452.46
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,459.75,364.43
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,340.36,267.63
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,343.22,270.22
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,345.94,272.5
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,226.51,178.17
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,105.79,80.71
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,301.49,240.93
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,492.88,392.06
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,481.39,383.98
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,469.05,375.77
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,406.39,325.88
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,336.49,269.79
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,246.9,197.65
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,154.03,121.53
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,121.67,95.4
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,89.58,69.15
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,58.95,43.93
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,28.96,18.86
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,24.61,15.26
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,20.26,11.59
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,15.91,7.85
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,11.57,4.07
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,7.71,0.69
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.85,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,9.83,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,21.71,8.68
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,34.41,23.94
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,62.83,41.54
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,95.46,66.12
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,128.83,93.58
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,164.11,123.45
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,199.39,153.97
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,235.65,185.1
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,165.8,131.24
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,80.27,61.69
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,50.25,36.61
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,20.28,11.42
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,49.78,35.99
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,79.33,60.21
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,84.19,64.05
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,89.04,67.93
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,68.21,50.67
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,47.39,33.47
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,34.81,23.11
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,22.23,12.73
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,56.11,40.59
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,90.03,68.23
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,92.97,70.6
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,95.92,73.03
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,101.85,77.9
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,107.83,82.83
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,81.29,61.31
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,55.12,39.95
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,38.66,26.45
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,22.22,12.85
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,80.77,61.55
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,142.59,112.68
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,123.84,97.51
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,105.1,82.3
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,102.04,80.14
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,99.17,78.08
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,84.63,65.98
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,70.07,53.71
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,55.47,41.31
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,40.81,28.67
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,27.52,17.0
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,14.47,4.63
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,7.37,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,20.83,7.08
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,32.41,22.23
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,65.76,37.33
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,109.62,66.08
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,154.81,101.31
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,206.84,144.96
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,257.51,189.89
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,311.4,237.43
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,362.82,281.95
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,416.89,327.43
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,465.85,367.74
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,514.68,406.68
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,559.38,441.36
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,603.1,474.3
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,641.98,503.71
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,678.93,531.12
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,709.05,551.95
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,738.64,571.52
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,762.26,587.89
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,782.91,602.29
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,798.62,613.8
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,811.13,623.24
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,817.18,627.89
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,819.86,630.4
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,817.93,629.87
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,812.64,627.16
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,800.37,619.68
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,784.96,610.1
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,764.05,596.67
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,744.85,584.49
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,714.12,563.56
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,681.14,540.91
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,641.59,513.39
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,600.59,482.94
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,552.9,446.9
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,504.97,409.57
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,447.7,363.75
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,394.74,319.61
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,330.09,264.34
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,270.2,211.43
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,195.21,145.79
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,128.21,74.51
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,48.28,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,13.05,1.52
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,27.05,17.69
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,60.68,30.97
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,106.85,60.62
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,154.31,97.81
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,209.24,144.4
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,261.44,191.51
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,316.37,240.94
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,368.86,287.4
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,422.61,333.7
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,472.34,375.28
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,521.46,414.96
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,567.14,450.89
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,611.61,484.79
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,650.84,514.51
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,687.95,541.9
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,720.48,563.2
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,750.33,582.26
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,774.77,598.45
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,796.09,612.45
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,812.92,622.19
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,826.43,629.67
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,833.09,634.74
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,836.23,637.59
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,833.2,636.37
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,826.69,632.93
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,814.85,625.49
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,799.7,615.89
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,777.91,602.12
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,753.21,586.3
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,722.1,565.77
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,688.64,543.35
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,652.08,518.34
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,609.88,487.45
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,561.92,451.46
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,513.61,414.04
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,454.83,366.57
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,397.87,318.95
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,334.77,265.9
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,274.07,212.94
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,198.81,146.87
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,130.59,69.05
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,49.52,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,10.51,0.0
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,23.54,14.57
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,57.56,27.08
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,104.89,56.91
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,153.6,95.51
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,207.44,141.97
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,259.94,189.33
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,314.83,238.5
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,354.84,276.05
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,388.59,306.9
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,451.29,358.29
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,518.43,411.84
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,563.65,446.57
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,607.38,479.08
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,646.13,507.3
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,682.67,533.03
