Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,714.09,553.22
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,742.63,571.14
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,766.39,586.67
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,787.03,600.03
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,802.23,609.0
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,814.01,615.74
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,820.54,620.21
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,823.59,622.5
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,820.54,621.3
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,814.06,617.94
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,802.31,610.62
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,787.3,601.2
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,766.86,588.51
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,743.45,573.74
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,713.47,554.22
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,681.16,532.84
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,645.76,508.91
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,604.51,478.93
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,556.6,443.25
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,508.36,406.15
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,451.84,361.29
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,396.82,315.91
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,331.13,261.0
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,269.97,207.79
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,198.97,144.97
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,130.79,60.07
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,49.86,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,11.05,0.0
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,22.7,13.75
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,57.56,27.73
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,105.12,57.31
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,154.03,95.44
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,208.47,141.65
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,261.46,188.86
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,316.99,237.86
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,370.2,283.69
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,424.7,328.9
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,474.63,369.65
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,524.02,408.48
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,569.67,443.52
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,614.0,476.49
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,653.54,505.03
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,690.86,531.22
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,723.01,551.26
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,752.32,569.01
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,777.02,585.16
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,798.53,599.21
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,813.9,608.02
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,825.81,614.64
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,832.63,619.19
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,835.89,621.56
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,832.99,619.43
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,826.58,615.15
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,814.26,607.67
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,798.62,598.11
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,777.68,585.56
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,753.75,570.95
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,722.44,550.68
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,688.75,528.6
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,649.01,501.95
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,611.74,475.31
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,562.96,440.07
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,513.84,403.33
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,456.5,359.06
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,400.66,314.02
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,334.59,259.6
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,273.08,206.74
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,196.11,139.75
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,128.49,46.86
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,49.21,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,10.72,0.0
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,21.95,12.84
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,52.59,24.43
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,100.39,53.97
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,148.17,90.84
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,201.38,135.67
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,253.03,181.11
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,307.3,228.34
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,358.99,272.07
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,411.58,314.7
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,460.85,354.01
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,509.31,391.18
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,553.75,423.7
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,596.66,453.9
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,635.32,481.93
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,671.88,507.88
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,703.61,528.79
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,732.61,547.22
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,756.57,564.03
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,777.46,578.92
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,792.5,588.89
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,804.19,596.75
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,810.6,602.37
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,813.56,605.84
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,810.03,604.52
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,803.14,600.97
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,790.53,595.84
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,774.73,588.46
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,753.02,575.7
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,728.54,560.84
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,701.86,544.92
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,668.48,523.85
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,628.21,495.91
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,586.6,465.29
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,538.03,428.94
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,489.32,391.26
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,432.73,346.12
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,380.59,302.68
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,314.54,247.16
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,253.74,194.1
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,177.81,127.02
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,106.65,25.98
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,40.53,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,13.22,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,26.27,16.42
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,53.51,31.72
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,91.4,57.57
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,130.69,88.59
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,174.12,125.14
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,215.68,161.63
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,259.86,200.39
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,310.88,243.31
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,366.28,289.21
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,436.26,345.32
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,513.89,405.96
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,558.02,439.42
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,599.64,469.9
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,639.22,499.73
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,674.99,526.2
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,706.61,548.04
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,735.65,566.54
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,760.29,583.55
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,781.93,598.58
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,797.31,608.26
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,809.41,615.84
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,758.76,581.44
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,696.49,536.94
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,666.59,515.94
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,637.71,494.98
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,621.2,483.95
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,603.04,471.5
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,583.9,458.96
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,562.96,444.87
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,553.67,440.65
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,540.68,433.31
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,458.28,369.3
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,373.61,302.54
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,338.23,275.41
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,303.24,247.56
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,264.36,215.38
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,225.94,182.66
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,182.99,145.89
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,142.26,110.06
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,94.94,67.47
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,46.53,1.08
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,17.79,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,11.41,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,23.32,13.83
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,50.61,24.7
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,95.99,52.01
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,144.89,89.58
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,197.91,134.11
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,249.54,179.95
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,304.02,228.13
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,356.0,273.74
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,408.9,318.8
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,458.44,360.59
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,507.67,400.91
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,552.25,436.18
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,596.11,469.92
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,635.31,499.3
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,672.4,526.46
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,704.77,549.18
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,734.52,568.86
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,758.59,585.58
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,779.56,600.22
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,794.89,609.88
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,806.85,617.34
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,812.9,622.02
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,815.47,624.49
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,810.73,622.49
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,802.61,618.29
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,789.41,610.21
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,773.04,599.99
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,654.07,514.37
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,520.56,412.12
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,606.38,482.87
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,664.27,529.9
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,536.12,431.05
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,413.08,333.76
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,374.35,304.13
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,335.78,273.35
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,292.48,237.46
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,250.26,201.46
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,203.09,161.1
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,158.64,121.97
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,89.92,62.58
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,24.79,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,11.3,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,8.2,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,16.4,7.75
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,28.97,18.6
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,41.5,29.61
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,53.92,40.4
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,66.41,51.07
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,79.44,62.12
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,92.53,73.08
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,105.19,83.4
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,117.91,93.63
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,204.42,164.77
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,300.39,242.75
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,317.95,256.69
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,334.43,269.68
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,412.27,333.27
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,493.84,399.07
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,407.56,328.18
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,310.9,247.84
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,381.4,305.1
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,449.1,359.12
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,424.25,338.15
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,390.8,310.78
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,429.46,342.19
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,461.03,367.88
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,393.89,314.34
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,318.19,253.55
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,304.32,243.01
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,290.32,232.2
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,301.83,242.47
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,312.63,252.12
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,155.07,124.3
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,8.69,1.65
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,38.63,26.92
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,68.64,52.17
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,60.4,45.45
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,52.17,38.66
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,43.46,31.35
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,34.75,23.93
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,26.54,16.81
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,18.33,9.63
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,11.09,2.96
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,12.54,4.39
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,22.19,12.87
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,31.86,21.42
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,42.5,30.68
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,53.15,39.8
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,63.28,48.34
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,73.41,56.73
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,74.92,57.76
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,76.39,58.73
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,76.4,58.59
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,76.4,58.45
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,89.51,69.05
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,102.69,79.6
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,192.49,152.96
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,284.38,226.35
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,175.73,138.72
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,65.77,48.63
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,86.13,65.32
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,106.73,82.05
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,127.06,98.48
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,147.61,115.04
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,120.21,92.91
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,92.97,70.85
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,93.97,71.74
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,94.97,72.63
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,431.4,353.57
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,727.63,580.16
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,614.82,491.62
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,488.27,390.31
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,464.2,373.54
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,438.91,355.06
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,503.12,408.76
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,546.03,444.16
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,498.06,405.12
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,450.27,365.73
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,397.07,320.97
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,343.76,274.84
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,278.85,218.7
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,219.85,166.15
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,121.0,80.86
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,23.59,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,11.8,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,12.78,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,20.07,10.17
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,43.22,19.99
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,89.08,46.54
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,135.18,80.98
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,187.27,124.48
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,237.93,169.53
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,291.47,217.24
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,342.48,262.17
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,394.52,306.72
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,443.01,347.76
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,490.8,387.04
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,535.05,422.68
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,578.14,456.5
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,616.94,486.97
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,653.65,515.3
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,684.43,537.8
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,712.42,556.85
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,736.79,574.08
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,758.13,589.2
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,773.17,599.04
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,784.85,606.63
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,792.42,612.06
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,796.59,615.23
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,793.46,613.69
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,786.97,609.95
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,774.93,601.86
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,759.71,591.63
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,738.49,577.17
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,714.48,560.75
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,687.55,542.97
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,654.02,520.16
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,613.76,490.01
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,572.2,458.1
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,522.98,419.97
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,473.77,380.68
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,415.21,332.85
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,358.74,285.01
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,293.74,229.15
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,232.03,174.47
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,125.77,81.91
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,11.3,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.93,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.71,0.24
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,14.46,6.35
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,21.22,12.31
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,28.47,18.62
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,35.72,24.85
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,42.49,30.63
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,49.27,36.35
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,48.3,35.38
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,47.34,34.41
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,44.92,32.29
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,42.51,30.19
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,68.65,51.83
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,94.89,73.22
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,125.29,97.88
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,155.99,122.5
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,135.77,105.97
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,115.57,89.54
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,117.58,91.15
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,119.6,92.75
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,156.3,122.46
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,193.65,152.4
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,192.05,151.35
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,190.45,150.42
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,150.02,117.91
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,109.93,85.4
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,117.05,91.38
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,124.28,97.41
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,203.08,162.56
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,279.72,224.54
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,230.96,185.09
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,176.54,140.98
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,142.11,113.11
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,108.19,85.24
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,95.18,74.63
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,82.19,63.86
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,67.55,51.55
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,52.86,39.03
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,39.21,27.29
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,26.07,15.85
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,15.44,5.48
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,13.76,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,21.81,10.44
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,41.34,25.0
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,72.87,46.27
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,107.63,73.33
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,145.77,104.9
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,183.25,137.06
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,222.88,171.17
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,154.14,120.54
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,65.73,49.92
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,57.5,43.03
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,49.28,36.04
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,130.72,103.44
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,214.34,170.46
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,157.4,124.23
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,99.8,77.15
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,118.01,91.86
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,136.35,106.42
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,138.91,108.39
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,141.48,110.42
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,106.28,81.91
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,71.59,53.61
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,105.33,81.27
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,139.89,109.32
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,84.67,64.27
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,30.92,20.04
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,29.47,18.88
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,28.02,17.71
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,24.63,14.93
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,21.24,12.14
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,68.65,51.77
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,118.48,93.2
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,356.98,294.35
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,546.42,444.74
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,497.35,404.53
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,448.5,364.78
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,394.87,319.27
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,340.95,272.21
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,273.09,213.75
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,211.68,158.94
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,133.9,80.8
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,53.94,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,13.27,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,21.72,9.66
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,39.93,21.09
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,79.48,43.67
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,122.23,74.5
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,172.61,115.37
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,138.36,101.14
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,71.47,55.05
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,94.63,74.32
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,117.96,93.34
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,150.43,119.81
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,184.08,147.05
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,226.12,180.67
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,268.65,214.35
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,174.62,138.54
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,77.39,58.58
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,128.21,100.04
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,180.01,141.43
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,168.32,131.82
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,156.52,122.23
