Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.71,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,15.43,6.44
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,25.58,15.83
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,35.73,24.87
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,46.37,34.27
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,56.99,43.55
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,67.16,52.25
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,77.38,60.85
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,95.45,76.14
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,113.66,91.42
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,86.19,67.88
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,58.96,44.61
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,79.79,62.15
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,100.94,79.82
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,157.23,126.64
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,215.3,174.17
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,162.13,130.15
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,108.94,85.81
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,151.45,120.95
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,195.06,156.48
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,138.62,110.11
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,83.19,64.15
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,111.77,87.98
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,141.18,112.35
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,115.15,90.91
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,89.34,69.58
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,92.53,72.38
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,95.85,75.28
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,68.64,52.55
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,42.49,30.54
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,37.66,26.49
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,32.82,22.39
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,27.98,18.3
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,23.15,14.15
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,18.32,9.91
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,13.5,5.65
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,8.67,1.32
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,24.9,13.59
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,40.96,28.61
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,57.31,43.0
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,74.43,57.71
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,92.26,72.9
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,108.76,86.75
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,125.68,100.77
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,141.53,113.93
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,159.56,128.8
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,115.58,92.23
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,72.52,56.04
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,40.57,28.98
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,8.69,1.78
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,19.31,10.85
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,29.94,19.88
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,25.59,16.16
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,21.25,12.46
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,113.77,90.44
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,210.92,169.8
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,122.1,96.88
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,36.71,25.53
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,73.98,57.04
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,112.43,89.05
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,88.26,68.96
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,64.77,49.41
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,77.85,60.43
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,91.76,72.01
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,84.31,66.01
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,76.87,60.0
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,68.41,52.93
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,59.96,45.8
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,50.72,37.92
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,41.53,29.96
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,32.83,22.34
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,24.13,14.65
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,15.92,7.19
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.71,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.93,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,10.23,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,29.88,12.3
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,65.11,31.91
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,110.26,63.3
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,156.11,101.2
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,205.97,145.03
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,253.72,188.5
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,303.99,234.01
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,350.24,275.84
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,396.91,317.01
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,437.94,352.67
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,477.3,385.91
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,514.74,417.48
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,550.63,447.15
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,581.91,471.79
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,611.0,494.19
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,540.57,437.32
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,447.89,362.01
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,569.01,460.14
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,680.06,546.7
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,686.65,550.84
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,690.1,553.59
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,689.62,553.57
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,685.97,551.35
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,673.55,542.7
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,662.19,534.97
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,640.7,518.92
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,616.7,500.75
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,585.57,477.69
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,552.6,452.59
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,512.37,420.22
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,471.41,386.38
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,420.97,344.5
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,371.43,301.95
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,313.75,251.03
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,257.35,200.04
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,184.94,134.43
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,114.77,27.75
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,44.61,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,14.25,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,29.88,13.2
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,63.35,32.83
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,106.84,62.95
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,150.44,98.2
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,199.39,140.1
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,245.84,181.56
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,294.73,224.87
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,283.17,223.85
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,248.65,200.71
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,303.94,245.97
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,370.38,299.49
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,409.79,331.63
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,450.64,364.72
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,463.43,374.31
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,472.94,381.18
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,559.26,450.2
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,645.82,517.57
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,574.63,461.04
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,483.88,389.46
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,487.8,393.54
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,490.36,395.86
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,488.86,394.51
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,493.48,397.69
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,449.9,364.45
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,413.68,336.56
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,450.55,367.87
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,475.37,389.04
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,444.88,364.92
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,413.59,340.11
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,378.7,311.81
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,344.05,283.08
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,304.38,250.02
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,265.51,216.68
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,221.11,177.92
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,178.78,139.89
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,126.12,91.48
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,71.49,11.63
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,26.36,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,15.73,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,29.59,13.79
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,60.88,33.93
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,103.29,63.44
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,145.07,96.91
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,193.09,137.83
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,238.48,178.25
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,286.93,221.29
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,332.08,261.87
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,378.43,302.77
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,421.6,339.8
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,465.12,376.27
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,415.99,338.54
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,346.42,282.31
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,467.94,381.9
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,599.43,485.63
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,415.81,339.58
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,193.51,155.26
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,291.55,237.17
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,381.91,310.32
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,536.54,437.08
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,680.7,551.26
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,677.33,548.47
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,670.94,544.52
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,658.47,535.67
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,643.19,524.59
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,621.85,508.9
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,598.1,491.03
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,566.65,466.25
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,536.39,441.84
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,495.61,408.73
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,454.32,374.37
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,403.46,331.56
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,353.92,288.62
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,292.89,235.37
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,236.07,184.43
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,162.74,117.96
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,91.56,10.98
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,35.12,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,15.24,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,28.3,12.64
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,61.03,33.71
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,103.8,63.32
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,147.24,98.48
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,196.74,141.06
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,244.29,183.63
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,295.48,229.32
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,341.77,270.77
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,389.01,311.97
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,432.65,349.4
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,476.24,385.74
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,513.57,415.71
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,549.43,443.53
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,581.36,466.6
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,611.21,487.23
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,634.86,503.85
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,655.84,517.95
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,671.85,527.67
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,684.89,534.99
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,691.32,538.4
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,694.59,539.58
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,692.13,537.48
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,686.54,533.24
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,673.97,524.74
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,658.49,514.14
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,636.45,499.33
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,611.93,482.49
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,580.31,460.0
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,546.93,435.62
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,508.11,406.28
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,465.91,373.42
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,414.61,332.9
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,364.54,291.69
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,302.03,239.3
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,243.82,188.53
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,169.39,121.32
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,96.85,5.95
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,37.41,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,11.8,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,22.78,9.7
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,40.12,27.4
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,60.1,44.39
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,80.93,62.33
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,102.95,81.32
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,124.81,100.2
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,147.42,119.53
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,167.75,136.96
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,188.66,154.74
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,203.59,167.11
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,218.14,178.91
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,265.92,218.09
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,314.04,257.09
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,293.62,239.59
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,264.87,215.3
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,271.78,220.95
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,278.52,226.34
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,263.83,213.83
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,248.48,200.84
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,320.29,260.43
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,386.62,314.4
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,385.01,313.19
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,382.64,311.76
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,419.56,342.77
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,446.49,365.56
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,353.79,290.07
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,249.74,204.29
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,315.07,260.66
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,366.94,304.42
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,327.4,271.65
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,296.23,245.41
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,259.43,214.31
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,223.39,183.07
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,183.59,147.73
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,151.96,118.43
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,88.34,62.34
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,24.82,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,11.3,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,9.16,1.96
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,13.5,5.9
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,17.84,9.8
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,22.19,13.69
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,27.02,17.95
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,31.85,22.18
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,36.2,25.94
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,40.56,29.68
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,73.01,57.62
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,105.96,85.66
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,181.56,149.77
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,260.01,215.32
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,218.59,180.04
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,170.61,139.09
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,275.81,228.26
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,377.13,312.38
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,423.45,351.07
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,464.76,385.87
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,280.6,234.25
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,81.25,63.76
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,86.2,68.15
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,91.27,72.51
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,238.83,199.94
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,386.44,322.86
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,448.91,376.06
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,500.78,420.03
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,274.49,232.21
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,45.4,33.63
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,40.56,29.59
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,35.72,25.41
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,183.72,153.65
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,301.82,249.66
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,238.59,193.49
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,181.54,142.57
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,104.27,74.27
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,27.9,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,12.78,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,22.52,8.04
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,52.71,26.18
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,95.4,54.05
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,138.47,88.17
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,187.6,130.36
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,235.0,173.12
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,286.11,219.38
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,332.25,261.99
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,379.2,304.57
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,400.4,325.44
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,415.95,340.5
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,475.91,390.81
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,539.71,443.22
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,571.33,468.41
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,600.75,491.37
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,622.05,508.55
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,642.8,524.92
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,657.52,535.4
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,669.18,543.34
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,675.29,547.98
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,678.26,550.07
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,628.94,511.16
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,571.22,465.71
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,516.65,422.29
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,465.47,380.83
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,449.11,368.53
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,431.21,354.63
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,360.09,297.56
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,300.28,248.6
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,272.02,225.35
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,244.1,201.83
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,212.44,175.09
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,181.26,148.11
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,145.75,116.73
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,111.52,86.04
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,64.76,44.19
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,19.42,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,9.34,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,12.78,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,20.78,5.64
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,46.93,26.46
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,81.21,50.7
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,116.89,79.39
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,156.98,113.6
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,196.09,148.45
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,238.01,186.05
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,275.32,219.7
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,316.77,256.63
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,335.74,274.75
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,350.76,288.43
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,393.5,324.64
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,438.7,362.44
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,465.41,384.08
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,491.06,404.58
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,506.84,417.38
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,520.47,428.28
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,507.66,417.3
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,491.29,403.4
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,565.87,464.97
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,643.46,527.19
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,639.4,522.63
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,632.61,516.45
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,485.57,398.64
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,330.47,271.01
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,314.82,258.99
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,299.0,246.23
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,196.36,161.46
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,100.4,80.16
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,282.78,236.96
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,424.36,351.8
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,373.2,307.58
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,323.63,264.5
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,268.77,215.77
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,217.21,168.72
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,126.59,89.46
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,32.88,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
