Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,9.34,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,15.91,1.92
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,49.75,20.47
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,94.67,49.03
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,139.76,84.82
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,189.96,128.61
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,238.48,173.41
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,288.62,219.86
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,335.71,263.47
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,383.11,306.31
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,425.85,344.32
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,467.62,380.4
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,505.71,412.91
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,541.99,443.02
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,572.95,467.51
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,601.42,489.34
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,625.5,508.14
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,646.72,524.35
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,662.35,535.01
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,674.78,543.03
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,682.19,548.23
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,686.32,551.0
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,681.34,546.62
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,673.2,540.11
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,662.34,532.65
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,648.52,522.64
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,627.76,507.28
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,608.34,492.56
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,578.74,470.39
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,547.2,446.21
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,508.39,414.89
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,468.63,381.97
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,419.21,341.02
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,370.58,299.27
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,310.54,247.19
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,254.12,196.36
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,180.05,126.2
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,110.95,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,43.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,10.81,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,17.72,1.07
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,45.27,21.68
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,84.92,47.46
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,126.31,79.49
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,173.98,119.68
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,219.09,160.0
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,267.33,203.33
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,312.58,244.65
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,359.04,286.39
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,301.35,245.13
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,209.66,171.56
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,354.38,291.8
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,512.66,419.28
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,365.75,300.98
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,179.28,145.09
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,156.89,126.91
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,134.28,107.99
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,150.14,121.23
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,166.28,134.61
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,164.69,133.3
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,163.14,132.08
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,166.25,134.84
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,169.46,137.71
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,202.45,165.76
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,229.92,189.01
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,217.72,179.04
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,205.54,169.15
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,377.83,316.21
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,515.77,428.21
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,476.42,394.71
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,436.54,361.08
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,385.95,318.24
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,336.78,275.38
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,272.97,219.39
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,214.11,166.58
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,143.42,100.69
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,73.49,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,27.78,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,9.34,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,16.25,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,45.49,18.95
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,89.11,46.15
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,133.79,80.93
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,184.09,124.09
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,232.15,168.13
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,282.86,214.93
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,330.79,259.38
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,378.95,303.17
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,421.42,341.49
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,462.72,377.8
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,501.26,411.61
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,538.19,443.36
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,570.26,469.8
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,600.02,493.82
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,624.37,513.78
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,645.91,531.23
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,662.39,543.69
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,675.76,553.58
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,682.79,559.3
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,686.55,562.25
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,684.97,560.13
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,680.16,555.71
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,669.07,547.52
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,654.95,536.75
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,633.82,520.57
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,610.16,502.15
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,583.17,480.37
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,550.38,453.68
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,510.97,421.11
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,470.68,386.98
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,420.98,345.51
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,372.09,303.19
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,311.18,249.43
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,254.06,197.21
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,180.08,125.89
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,110.83,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,43.72,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,8.85,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,15.33,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,43.59,17.5
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,86.69,44.19
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,131.23,78.67
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,181.4,121.69
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,229.04,165.27
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,279.02,211.19
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,326.11,254.98
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,373.44,298.2
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,415.86,336.63
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,457.18,373.15
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,495.29,406.45
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,531.79,437.64
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,563.43,463.6
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,592.77,487.11
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,617.0,507.03
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,638.45,524.46
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,654.87,536.77
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,668.22,546.5
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,675.83,552.84
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,680.21,556.57
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,677.72,554.97
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,672.04,551.07
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,660.78,542.59
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,646.54,531.67
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,625.34,515.31
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,605.51,499.62
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,575.3,475.17
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,543.2,448.78
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,503.09,415.44
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,462.2,380.64
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,413.41,339.7
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,365.45,297.98
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,304.87,244.37
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,248.1,192.44
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,178.81,124.78
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,105.93,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,41.65,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,8.85,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,14.2,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,39.62,16.17
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,81.68,42.38
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,123.36,73.99
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,171.01,114.02
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,217.24,155.49
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,266.58,200.09
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,312.87,242.3
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,359.98,284.36
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,401.92,321.42
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,443.08,356.82
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,479.71,388.08
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,515.79,418.05
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,547.18,443.13
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,576.45,465.97
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,600.16,484.07
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,621.19,499.77
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,637.52,512.02
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,650.87,521.88
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,658.09,528.06
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,662.16,531.87
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,661.37,531.99
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,657.47,529.73
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,647.06,521.93
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,633.73,511.86
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,613.49,495.79
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,594.65,480.47
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,565.44,458.27
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,534.36,434.14
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,494.21,401.76
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,453.4,368.03
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,404.69,327.69
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,356.87,286.67
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,295.36,233.57
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,242.14,185.62
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,169.85,117.01
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,97.48,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,38.06,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,8.85,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,14.33,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,37.85,15.92
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,77.78,40.68
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,119.09,71.71
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,167.46,111.98
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,213.53,152.97
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,262.75,197.11
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,307.97,237.99
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,354.16,278.84
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,393.41,313.56
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,430.77,345.68
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,467.85,377.08
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,503.73,406.78
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,535.24,431.73
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,564.93,454.69
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,588.18,473.49
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,608.91,490.17
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,624.98,503.2
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,638.25,514.03
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,567.33,459.08
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,486.1,395.08
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,450.05,366.97
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,420.06,342.69
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,422.49,345.91
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,423.27,347.56
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,431.99,355.42
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,430.59,355.21
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,453.26,374.77
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,473.25,391.4
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,437.43,361.62
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,400.84,330.79
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,350.4,288.35
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,301.62,246.21
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,247.06,198.02
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,196.98,152.57
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,115.59,79.92
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,26.92,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,10.6,2.6
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,16.4,8.28
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,23.64,14.83
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,30.89,21.35
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,37.66,27.34
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,44.43,33.24
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,50.72,38.72
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,57.01,44.15
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,99.97,80.92
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,144.04,117.93
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,265.32,219.61
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,397.22,327.65
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,380.43,313.62
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,361.97,298.25
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,396.82,327.2
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,432.87,356.57
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,417.56,343.67
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,399.75,328.89
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,379.6,312.65
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,364.74,300.44
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,364.76,300.98
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,364.07,300.88
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,341.7,282.58
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,319.0,264.05
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,299.4,248.3
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,279.57,232.22
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,259.37,215.71
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,239.33,199.14
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,217.7,181.17
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,195.84,162.67
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,168.35,139.26
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,141.23,115.65
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,112.11,89.72
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,83.47,63.85
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,51.65,33.88
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,14.53,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,8.36,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,13.61,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,35.13,13.56
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,76.34,38.8
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,118.9,70.62
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,167.96,111.68
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,199.45,145.37
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,223.79,172.33
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,262.06,207.41
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,301.46,242.91
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,332.01,270.88
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,358.31,294.46
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,435.78,359.29
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,517.68,427.07
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,549.24,453.02
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,578.56,476.85
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,603.16,497.24
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,625.07,515.21
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,640.07,526.75
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,651.97,535.72
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,659.72,542.4
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,664.34,546.61
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,663.39,546.5
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,663.05,546.67
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,652.44,538.91
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,638.88,528.76
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,618.16,512.96
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,594.93,494.88
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,565.27,471.78
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,533.74,446.59
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,494.55,413.81
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,454.56,379.49
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,405.41,337.08
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,357.15,294.12
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,300.69,243.29
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,245.04,191.8
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,171.61,120.22
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,98.2,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,38.49,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,15.73,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,29.61,15.78
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,51.47,33.89
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,76.78,55.4
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,103.82,79.15
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,128.94,101.75
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,155.39,125.47
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,180.25,147.63
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,205.5,169.77
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,251.24,208.23
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,299.85,248.97
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,298.97,249.02
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,288.98,241.0
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,323.4,269.69
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,364.51,303.33
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,258.64,215.58
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,142.56,116.56
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,164.53,135.2
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,187.01,153.88
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,240.17,199.08
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,289.21,240.39
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,144.15,119.09
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,6.75,0.22
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,146.28,122.0
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,291.39,244.28
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,222.19,185.47
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,155.38,128.32
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,143.26,118.25
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,131.28,108.13
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,115.81,94.9
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,100.57,81.75
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,84.98,68.31
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,69.37,54.65
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,53.3,40.33
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,37.01,25.72
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,22.79,12.14
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.47,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,7.71,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,12.53,4.77
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,18.32,9.95
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,24.12,15.1
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,29.43,19.76
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,34.75,24.35
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,40.07,28.95
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,45.39,33.5
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,80.91,63.77
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,117.05,94.18
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,86.28,68.06
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,56.05,42.36
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,98.63,78.2
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,142.39,114.35
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,131.81,105.4
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,121.24,96.58
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,122.83,97.88
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,124.44,99.19
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,128.65,102.68
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,132.94,106.25
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,125.41,100.07
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,117.9,93.91
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,96.04,75.75
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,74.46,57.72
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,100.07,79.4
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,127.13,102.13
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,117.16,93.89
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,107.23,85.68
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,95.13,75.56
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,83.05,65.35
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,69.84,54.16
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,56.61,42.77
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,43.3,31.11
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,29.94,19.32
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,18.82,8.79
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,20.64,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,29.47,11.55
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,66.48,32.08
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,106.32,60.47
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,153.53,98.51
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,198.43,137.67
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,246.94,180.71
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,199.43,154.63
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,114.34,91.49
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,134.08,107.79
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,154.73,124.58
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,149.63,120.23
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,143.79,115.21
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,172.79,138.93
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,207.31,166.87
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,198.59,159.53
