Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,193.82,155.49
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,183.1,146.63
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,172.15,137.59
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,209.79,168.72
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,243.37,196.23
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,254.03,205.12
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,264.67,214.08
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,256.2,207.78
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,247.56,201.37
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,305.94,250.88
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,361.1,296.52
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,338.87,278.21
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,316.02,259.53
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,290.44,238.39
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,264.35,216.41
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,305.61,249.17
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,331.14,266.4
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,274.99,216.9
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,222.78,169.93
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,154.63,105.88
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,85.9,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,33.09,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,11.57,3.85
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,16.88,8.59
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,22.19,13.29
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,27.99,18.37
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,33.79,23.41
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,38.62,27.58
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,43.46,31.71
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,87.42,69.04
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,132.39,106.66
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,70.8,54.73
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,10.61,3.45
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,8.68,1.79
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,6.75,0.13
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,73.98,57.26
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,143.63,115.3
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,165.38,132.98
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,187.65,151.05
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,149.42,119.77
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,111.45,88.42
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,83.77,65.37
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,57.02,42.9
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,55.57,41.74
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,54.11,40.56
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,64.76,49.66
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,75.61,58.9
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,69.66,53.94
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,63.8,49.03
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,56.53,42.88
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,49.27,36.68
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,41.53,30.06
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,33.79,23.35
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,26.06,16.52
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,18.33,9.66
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,11.57,3.27
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.85,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,22.85,9.79
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,37.2,25.59
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,53.66,40.24
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,71.06,55.49
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,88.35,70.54
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,105.99,85.75
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,122.75,100.25
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,139.92,114.96
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,156.85,129.33
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,174.21,143.94
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,179.61,148.18
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,184.5,151.89
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,226.97,187.16
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,276.57,227.71
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,296.03,243.11
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,315.88,258.85
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,337.28,276.09
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,358.98,293.47
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,404.73,331.23
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,444.33,363.82
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,407.35,333.76
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,362.13,297.31
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,263.79,216.91
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,153.6,124.46
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,114.2,91.87
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,75.61,59.32
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,69.15,54.04
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,62.83,48.79
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,56.05,42.99
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,49.27,37.14
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,41.53,30.46
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,33.79,23.68
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,26.06,16.82
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,18.33,9.9
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,11.57,3.43
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,17.69,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,26.04,8.84
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,61.43,30.09
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,100.45,57.76
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,146.74,95.01
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,191.43,134.67
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,238.68,177.45
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,283.66,218.95
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,330.04,261.09
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,371.89,298.44
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,413.45,334.49
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,423.68,345.27
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,425.84,348.55
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,444.25,364.14
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,457.15,374.74
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,448.98,368.16
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,430.26,353.09
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,424.01,348.31
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,415.54,341.49
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,423.38,348.21
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,430.25,354.02
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,406.6,334.87
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,381.92,314.91
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,396.21,327.72
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,408.75,338.77
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,380.58,316.0
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,352.16,293.04
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,330.05,275.1
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,307.61,256.58
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,281.66,235.0
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,255.31,212.64
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,223.79,185.82
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,192.79,158.74
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,157.07,126.83
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,122.51,95.34
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,75.22,51.91
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,19.54,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,11.8,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,23.6,6.76
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,56.26,28.88
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,92.12,54.3
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,135.45,88.78
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,82.77,56.44
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,4.34,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,5.3,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,186.26,153.83
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,378.74,310.8
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,406.9,332.48
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,434.67,354.48
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,499.49,406.89
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,563.92,458.04
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,477.29,388.1
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,370.2,301.07
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,492.61,401.96
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,605.75,490.98
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,534.68,433.64
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,456.09,371.06
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,285.0,234.6
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,106.02,84.4
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,68.15,52.88
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,31.86,21.91
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,29.44,19.88
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,27.02,17.82
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,24.12,15.32
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,21.22,12.8
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,17.84,9.86
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,14.46,6.89
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,11.08,3.88
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,7.71,0.85
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.82,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.86,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,21.24,6.39
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,39.01,24.54
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,60.39,42.43
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,83.66,62.09
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,106.81,82.05
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,130.97,102.88
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,153.72,122.72
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,176.93,142.77
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,196.06,158.98
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,215.12,174.86
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,198.64,161.54
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,181.79,147.48
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,257.95,210.96
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,340.92,279.05
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,343.49,281.03
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,349.73,286.07
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,291.27,237.86
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,223.49,181.3
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,230.66,187.47
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,237.93,193.57
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,161.64,130.68
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,84.32,65.86
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,93.51,73.73
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,102.92,81.71
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,100.09,79.43
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,97.32,77.21
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,89.35,70.59
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,81.39,63.95
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,72.4,56.37
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,63.42,48.72
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,53.38,40.17
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,43.47,31.61
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,33.8,23.08
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,24.13,14.51
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,15.43,6.38
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,7.71,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,13.5,5.31
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,20.74,11.82
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,27.99,18.25
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,35.72,25.05
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,43.46,31.81
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,50.24,37.66
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,57.01,43.46
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,63.31,48.8
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,69.61,54.1
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,74.97,58.58
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,80.36,63.05
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,85.27,66.99
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,90.21,70.93
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,83.26,65.02
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,76.4,59.21
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,77.37,60.01
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,78.34,60.81
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,59.45,44.89
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,40.57,28.93
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,44.44,32.25
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,48.31,35.55
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,54.11,40.52
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,59.92,45.49
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,44.43,32.38
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,28.96,19.21
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,26.54,17.18
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,24.12,15.13
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,21.71,13.06
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,19.29,10.98
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,16.39,8.49
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,13.5,5.96
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,10.12,2.98
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,11.8,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,21.25,3.58
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,59.02,27.45
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,99.44,55.26
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,147.66,93.62
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,194.11,134.82
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,244.15,180.5
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,290.88,224.55
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,338.94,269.42
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,383.66,311.13
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,428.31,352.04
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,467.72,387.76
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,504.42,420.52
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,537.27,448.61
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,567.95,474.26
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,593.78,496.24
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,617.0,515.73
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,635.03,529.98
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,650.08,541.61
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,659.92,549.98
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,666.61,555.77
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,666.98,556.71
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,664.16,555.07
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,655.39,548.44
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,643.59,539.3
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,628.65,527.53
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,607.26,510.46
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,579.24,488.29
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,549.16,463.89
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,511.47,431.87
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,472.68,398.09
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,424.38,355.88
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,376.65,312.87
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,317.59,259.41
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,261.78,207.27
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,149.16,108.08
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,41.09,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,10.81,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,20.98,2.89
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,59.37,26.59
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,101.56,55.67
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,151.18,95.54
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,199.02,138.34
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,250.25,185.4
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,298.33,230.44
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,347.49,275.72
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,391.97,316.33
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,436.3,355.69
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,476.18,391.09
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,514.58,424.42
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,548.16,452.33
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,579.47,477.71
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,605.8,499.52
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,629.41,518.82
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,647.67,532.72
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,662.82,543.99
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,671.83,551.43
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,677.57,556.31
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,676.61,555.94
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,672.4,553.06
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,663.94,546.58
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,652.41,537.67
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,637.12,525.6
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,615.34,508.45
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,586.89,485.81
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,556.36,461.08
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,517.63,429.26
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,477.85,395.76
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,429.9,355.49
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,382.43,314.13
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,321.96,260.87
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,264.85,208.73
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,150.63,109.57
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,40.89,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,13.33,0.44
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,57.31,25.21
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,99.55,54.28
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,149.41,94.61
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,197.76,138.2
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,249.67,186.42
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,297.83,232.22
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,346.88,278.18
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,392.1,320.26
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,436.71,360.7
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,477.24,396.51
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,516.36,430.07
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,550.69,458.95
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,582.83,485.3
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,609.77,507.8
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,633.97,527.7
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,653.18,542.6
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,669.28,554.83
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,679.11,563.02
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,685.63,568.57
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,685.74,568.11
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,682.52,565.04
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,674.36,559.05
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,663.05,550.52
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,644.38,536.13
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,622.93,519.31
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,595.03,496.63
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,564.96,471.78
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,530.94,443.23
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,492.03,410.01
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,444.4,369.92
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,397.06,328.54
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,338.34,275.84
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,282.58,223.96
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,208.73,152.95
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,137.17,17.46
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,55.88,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,12.37,0.0
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,54.19,24.6
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,94.05,51.88
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,141.73,89.83
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,188.25,131.16
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,238.59,177.17
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,285.16,220.77
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,333.04,264.87
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,376.09,304.38
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,418.39,342.13
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,457.48,376.21
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,495.35,408.34
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,528.66,436.21
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,559.94,461.8
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,583.71,481.41
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,606.85,500.09
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,625.14,514.03
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,640.51,525.48
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,605.9,498.32
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,565.78,466.84
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,552.34,455.71
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,536.26,442.2
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,590.42,486.17
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,637.13,523.12
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,618.31,507.97
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,596.89,491.19
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,568.91,469.55
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,538.97,445.88
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,500.66,414.24
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,461.44,381.14
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,413.84,341.49
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,366.86,300.93
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,310.84,251.92
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,255.58,201.96
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,145.98,107.22
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,40.46,4.13
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
