Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,12.21,0.0
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,49.7,22.78
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,86.61,47.72
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,131.53,82.79
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,176.11,121.71
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,224.17,164.96
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,269.15,206.53
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,315.7,248.91
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,358.64,287.58
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,402.03,325.65
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,440.8,359.04
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,478.44,390.52
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,509.41,415.93
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,539.82,440.13
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,565.31,460.45
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,588.35,478.38
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,606.33,491.5
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,621.45,502.18
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,631.27,509.62
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,638.07,514.7
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,636.81,514.04
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,636.13,513.69
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,627.72,507.69
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,616.42,499.47
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,598.96,486.85
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,578.97,472.05
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,552.47,451.21
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,524.03,428.46
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,488.32,399.53
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,451.54,369.0
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,405.27,331.25
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,359.58,292.56
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,304.18,244.39
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,255.45,200.04
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,185.81,135.71
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,117.38,26.84
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,45.95,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,11.36,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,47.42,21.09
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,84.19,45.7
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,129.05,80.47
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,173.4,118.84
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,221.4,161.79
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,266.36,203.23
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,313.0,245.72
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,356.47,285.08
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,400.46,324.04
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,439.61,358.49
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,477.7,391.17
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,508.94,417.04
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,539.68,441.74
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,566.11,463.43
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,590.13,482.82
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,608.95,497.23
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,624.98,509.25
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,635.29,517.66
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,642.57,523.68
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,642.93,523.38
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,640.22,520.71
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,632.37,514.8
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,621.59,506.58
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,608.71,496.74
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,589.41,481.88
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,562.89,461.55
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,534.34,439.16
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,498.73,410.03
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,462.03,379.27
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,415.88,340.41
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,370.19,300.73
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,313.73,251.37
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,260.27,203.11
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,194.06,141.65
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,125.57,35.17
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,49.38,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,11.05,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,49.17,21.48
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,89.12,48.16
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,136.29,84.52
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,181.81,123.88
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,231.33,167.96
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,277.46,209.88
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,325.11,252.31
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,369.24,291.15
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,413.3,328.71
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,453.3,362.87
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,492.15,395.28
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,525.69,422.88
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,555.36,446.98
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,581.66,468.49
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,605.44,487.74
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,624.43,502.23
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,640.53,514.33
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,650.87,522.52
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,658.11,528.34
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,659.78,529.04
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,658.3,527.37
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,650.16,520.77
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,639.01,511.86
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,625.35,501.31
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,605.21,485.87
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,577.79,465.57
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,548.3,443.22
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,510.6,413.18
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,471.88,381.6
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,424.57,343.59
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,377.73,304.43
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,319.92,255.22
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,265.18,206.71
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,198.29,145.28
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,129.35,42.68
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,50.9,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,10.74,0.0
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,45.06,20.01
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,81.29,44.13
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,125.9,78.45
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,169.2,116.19
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,216.51,158.96
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,215.1,168.85
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,189.49,154.59
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,213.8,175.84
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,238.55,197.0
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,130.21,106.8
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,14.47,6.98
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,74.46,58.85
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,136.37,111.23
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,170.02,139.64
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,209.71,173.0
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,155.51,127.15
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,106.25,85.17
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,97.24,77.59
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,88.25,69.98
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,53.15,40.07
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,18.34,10.18
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,20.27,11.87
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,22.2,13.55
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,19.78,11.49
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,17.37,9.41
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,15.92,8.2
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,14.47,6.98
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,13.02,5.72
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,11.57,4.46
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,195.29,165.17
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,349.25,291.6
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,291.24,238.72
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,236.87,188.77
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,167.1,124.99
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,100.25,37.5
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,38.25,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,10.65,0.0
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,47.4,20.08
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,86.2,45.59
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,133.33,82.18
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,179.44,122.51
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,229.81,168.22
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,276.59,212.09
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,324.82,256.77
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,369.2,297.68
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,412.86,337.04
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,452.61,372.88
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,491.13,406.85
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,525.06,435.74
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,556.98,462.31
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,583.88,485.05
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,608.2,505.35
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,627.13,520.18
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,643.09,532.42
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,654.12,541.6
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,661.98,548.22
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,662.2,548.72
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,659.21,546.68
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,651.89,541.13
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,641.52,533.12
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,624.79,520.19
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,605.35,504.9
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,582.65,487.13
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,553.97,464.25
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,518.9,434.97
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,482.53,403.85
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,436.48,364.48
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,390.69,324.03
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,333.58,273.05
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,279.26,222.95
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,208.32,156.95
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,140.73,60.29
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,56.89,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,9.92,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,46.19,19.76
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,84.88,45.25
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,132.03,81.74
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,177.54,121.67
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,227.07,166.76
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,273.47,210.23
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,321.43,254.64
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,364.79,294.76
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,407.69,333.48
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,447.61,369.33
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,486.41,403.41
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,520.23,432.13
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,552.1,458.59
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,576.32,479.37
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,599.9,499.27
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,618.12,513.71
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,633.43,525.65
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,643.32,533.95
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,650.13,539.75
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,651.02,539.91
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,648.8,537.61
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,550.36,457.71
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,442.23,368.76
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,525.94,439.92
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,596.19,497.96
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,569.38,476.61
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,540.54,453.75
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,504.61,423.75
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,467.54,392.08
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,421.51,352.83
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,375.87,312.62
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,319.72,262.54
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,266.37,213.46
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,201.38,152.8
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,135.51,63.51
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,53.12,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,10.72,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,46.21,19.64
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,84.87,44.97
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,131.89,81.42
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,177.52,121.73
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,226.97,167.13
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,274.2,211.66
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,323.02,257.17
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,367.13,298.2
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,410.96,337.95
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,450.84,373.37
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,489.57,406.85
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,522.52,434.93
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,554.79,461.71
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,581.29,484.0
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,605.23,503.86
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,624.43,518.72
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,640.73,531.02
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,651.21,539.3
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,658.56,545.03
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,660.26,545.56
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,658.79,543.59
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,651.03,537.7
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,640.25,529.41
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,623.41,516.27
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,607.71,503.69
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,581.19,482.93
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,552.54,460.07
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,516.67,430.52
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,479.6,399.26
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,433.39,360.37
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,387.45,320.39
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,331.47,270.92
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,278.15,222.21
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,208.76,158.51
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,143.11,72.15
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,57.71,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,10.41,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,42.49,18.42
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,79.63,42.92
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,125.39,77.88
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,170.38,116.53
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,219.4,160.23
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,265.09,202.18
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,312.59,245.05
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,356.48,284.21
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,400.78,322.5
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,440.55,357.01
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,479.3,389.83
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,512.9,417.88
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,544.59,443.82
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,571.66,465.88
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,593.88,483.92
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,613.3,498.58
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,629.92,510.84
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,640.56,518.53
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,648.16,523.78
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,577.35,466.57
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,493.88,399.81
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,511.97,415.9
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,530.81,431.35
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,509.58,414.9
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,486.71,397.36
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,458.11,375.88
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,431.72,355.6
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,400.18,330.48
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,367.98,304.14
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,328.97,271.97
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,290.57,239.23
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,244.52,199.18
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,200.8,160.02
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,147.23,111.55
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,94.81,49.68
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,35.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,10.28,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,44.05,18.02
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,82.53,42.77
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,129.33,78.57
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,174.85,118.12
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,224.67,163.2
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,271.54,207.06
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,319.89,251.78
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,364.26,292.08
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,408.96,331.55
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,448.91,366.44
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,487.61,399.23
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,521.97,427.75
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,554.33,453.88
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,581.39,475.87
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,605.87,495.33
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,624.93,509.3
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,641.01,520.66
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,652.14,529.28
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,660.09,535.4
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,661.86,536.14
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,660.42,534.43
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,653.67,529.34
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,643.85,521.87
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,627.66,509.86
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,608.68,495.56
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,583.49,476.41
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,556.1,455.14
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,521.68,427.05
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,489.47,399.89
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,444.67,363.06
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,399.92,324.99
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,344.98,277.62
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,292.49,230.62
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,225.35,169.89
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,162.04,90.69
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,65.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,10.91,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,43.14,18.69
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,80.68,43.02
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,127.21,78.29
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,173.13,117.96
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,222.79,162.67
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,269.52,206.52
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,318.13,251.85
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,361.02,291.78
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,402.99,329.91
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,443.25,365.39
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,482.67,399.19
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,517.6,427.85
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,550.93,454.38
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,578.74,477.25
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,604.15,497.75
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,624.72,513.34
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,642.53,526.45
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,653.11,534.74
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,660.61,540.55
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,666.13,543.89
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,664.89,542.1
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,657.45,536.28
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,650.75,530.82
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,634.26,518.16
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,615.01,503.23
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,588.66,482.33
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,560.15,459.38
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,523.77,429.81
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,486.16,398.57
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,440.71,361.59
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,395.43,323.38
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,338.21,273.7
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,283.68,224.88
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,217.61,165.41
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,152.3,89.5
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,59.68,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,11.38,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,41.19,18.64
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,76.59,41.83
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,121.02,75.09
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,164.09,111.43
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,211.53,152.78
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,257.0,193.74
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,304.64,236.28
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,350.01,276.44
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,396.68,316.97
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,436.22,351.22
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,474.84,383.96
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,508.7,412.28
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,540.73,438.56
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,567.95,460.69
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,592.82,480.62
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,612.21,495.51
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,628.83,508.07
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,639.81,516.84
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,647.79,523.28
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,650.23,525.86
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,649.6,526.11
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,642.47,521.39
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,632.39,514.37
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,615.72,502.47
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,596.45,488.31
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,569.96,468.85
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,541.44,447.27
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,505.77,418.73
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,469.02,388.48
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,422.92,350.06
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,380.36,313.25
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,322.18,262.64
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,267.46,213.69
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,199.76,153.09
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,137.05,83.86
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,52.93,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
